,RPV water level�ifuel range) (A�j,RPV water level�ifuel range) (B�j,Pressure in RPV,FEEDWATER NOZZLE N4B INBOARD(TE-2-3-69D2),SUPPORT SKIRT TOP(TE-2-3-69K1),SUPPORT SKIRT TOP(TE-2-3-69K2),VESSEL BOTTOM ABOVE SKIRT JCT(TE-2-3-69F1),TOP CONTOROL ROD DRIVE HOUSING(TE-2-3-69N1),VESSEL BOTTOM DRAIN(TE-2-106),Pressure in PCV,RPV BELLOWS SEAL AREA(TE-16-114R#2),RPV BELLOWS SEAL AREA(TE-16-114N#1),Blowdown Valves A(TE-2-113A),MSIV leakage detector(2-86A) (TE-27-161),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER HVH2-16A(TE-16-114F#1),SUPPLY AIR D/W COOLER HVH2-16B(TE-16-114G#1),SUPPLY AIR D/W COOLER HVH2-16C(TE-16-114H#1),SUPPLY AIR D/W COOLER HVH2-16C(TE-16-114H#2),SUPPLY AIR D/W COOLER HVH2-16D(TE-16-114J#1),SUPPLY AIR D/W COOLER HVH2-16E(TE-16-114K#1),SUPPLY AIR D/W COOLER HVH2-16E(TE-16-114K#2),PCV Temperature �iTE-16-114W#1�j,PCV Temperature �iTE-16-114W#2�j,PCV Temperature �iTE-16-007�j,PCV Temperature �iTE-16-008�j,Pressure in S/C,S/C Atmosphere temperature(TE-16-114S),Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),FPC skimmer surge tank level,Temperature in SFP,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV,Flow rate of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Dust concentrations in the exhaust gas from the reactor building,Water levels inside PCV were newly added.,"note"
Unit,mm,mm,kPa,��,��,��,��,��,��,kPa,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,MPa(abs),��,��,��,m,��,vol%,vol%,Nm3/h,Nm3/h,kPa,kPa,MPa,Nm3/h,Sv/h,Sv/h,Sv/h,Sv/h,Bq/cm3,Bq/cm3,mSv/h,Bq/cm3,-,""
Instrument condition at the newest time,Continuously monitoring the status,Continuously monitoring the status,,,Instrument failure,,Instrument failure,Instrument failure,Continuously monitoring the status,,Instrument failure,,,,Continuously monitoring the status,,,Continuously monitoring the status,,Continuously monitoring the status,,,,,,,Removed,Removed,,,Instrument failure,Continuously monitoring the status,,,,,,,,,,,,,,Instrument failure,,Instrument failure,,,,,,""
2017/1/1 5:00,-3552 ,-2090 ,2,22.6 ,,26.1 ,,,18.2 ,4.07 ,,21.1 ,29.0 ,14.8 ,21.7 ,21.2 ,21.5 ,18.7 ,21.5 ,17.5 ,21.2 ,,21.0 ,21.0 ,,20.9 ,,,21.6 ,21.6 ,,20.5 ,19.4 ,19.8 ,2.79 ,17.9 ,0.05 ,0.06 ,14.88 ,-,-,501 ,0.49 ,16.03 ,2.34 ,,0.01 ,,1.42E-05,4.0E+01,ND,ND,002,""
2017/1/1 11:00,-3550 ,-2089 ,2,22.6 ,,26.2 ,,,18.2 ,4.11 ,,21.1 ,29.0 ,14.7 ,21.6 ,21.1 ,21.5 ,18.6 ,21.5 ,17.5 ,21.1 ,,20.9 ,21.0 ,,20.8 ,,,21.5 ,21.6 ,,20.5 ,19.3 ,19.8 ,2.78 ,18.0 ,0.05 ,0.07 ,14.88 ,-,-,501 ,0.49 ,16.13 ,2.34 ,,0.01 ,,1.42E-05,4.0E+01,8.07E-03,ND,002,""
2017/1/1 17:00,-3549 ,-2090 ,2,22.5 ,,26.1 ,,,18.2 ,4.27 ,,21.1 ,29.1 ,14.7 ,21.6 ,21.1 ,21.5 ,18.6 ,21.5 ,17.5 ,21.1 ,,20.9 ,21.0 ,,20.8 ,,,21.5 ,21.5 ,,20.5 ,19.3 ,19.8 ,2.77 ,18.1 ,0.06 ,0.07 ,14.88 ,-,-,501 ,0.49 ,15.38 ,2.34 ,,0.01 ,,1.24E-05,3.9E+01,1.07E-02,ND,002,""
2017/1/1 23:00,-3547 ,-2089 ,3,22.5 ,,26.0 ,,,18.2 ,4.49 ,,21.0 ,29.1 ,14.7 ,21.5 ,21.0 ,21.4 ,18.6 ,21.4 ,17.5 ,21.1 ,,20.8 ,20.9 ,,20.8 ,,,21.5 ,21.5 ,,20.4 ,19.3 ,19.7 ,2.76 ,18.2 ,0.05 ,0.06 ,14.88 ,-,-,501 ,0.49 ,17.34 ,2.34 ,,0.01 ,,1.24E-05,4.0E+01,1.07E-02,ND,002,""
2017/1/2 5:00,-3546 ,-2090 ,3,22.5 ,,25.8 ,,,18.2 ,4.69 ,,21.0 ,29.0 ,14.7 ,21.5 ,21.0 ,21.4 ,18.5 ,21.4 ,17.4 ,21.0 ,,20.8 ,20.8 ,,20.7 ,,,21.4 ,21.5 ,,20.4 ,19.2 ,19.7 ,2.75 ,18.2 ,0.05 ,0.06 ,14.88 ,-,-,501 ,0.49 ,16.41 ,2.34 ,,0.01 ,,1.38E-05,4.0E+01,1.88E-02,ND,002,""
2017/1/2 11:00,-3545 ,-2089 ,3,22.4 ,,25.8 ,,,18.3 ,4.94 ,,21.0 ,29.0 ,14.6 ,21.5 ,21.0 ,21.4 ,18.5 ,21.4 ,17.4 ,21.0 ,,20.8 ,20.8 ,,20.7 ,,,21.4 ,21.4 ,,20.4 ,19.2 ,19.7 ,2.74 ,18.3 ,0.04 ,0.05 ,14.88 ,-,-,501 ,0.49 ,17.44 ,2.34 ,,0.01 ,,1.38E-05,4.0E+01,8.07E-03,ND,002,""
2017/1/2 17:00,-3543 ,-2088 ,3,22.4 ,,25.8 ,,,18.3 ,5.31 ,,20.9 ,28.9 ,14.6 ,21.5 ,20.9 ,21.3 ,18.5 ,21.3 ,17.4 ,21.0 ,,20.7 ,20.8 ,,20.7 ,,,21.3 ,21.4 ,,20.3 ,19.2 ,19.7 ,2.74 ,18.4 ,0.04 ,0.05 ,14.88 ,-,-,501 ,0.49 ,16.59 ,2.34 ,,0.01 ,,1.28E-05,3.9E+01,5.38E-03,ND,002,""
2017/1/2 23:00,-3543 ,-2089 ,3,22.4 ,,26.4 ,,,18.3 ,5.42 ,,21.0 ,28.9 ,14.6 ,21.4 ,20.9 ,21.3 ,18.5 ,21.3 ,17.4 ,20.9 ,,20.7 ,20.7 ,,20.7 ,,,21.3 ,21.3 ,,20.3 ,19.2 ,19.7 ,2.73 ,18.6 ,0.04 ,0.05 ,14.88 ,-,-,501 ,0.49 ,17.44 ,2.34 ,,0.01 ,,1.28E-05,4.0E+01,2.15E-02,ND,002,""
2017/1/3 5:00,-3543 ,-2090 ,3,22.3 ,,26.1 ,,,18.4 ,5.31 ,,20.9 ,28.9 ,14.6 ,21.4 ,20.9 ,21.3 ,18.5 ,21.3 ,17.4 ,20.9 ,,20.7 ,20.7 ,,20.6 ,,,21.3 ,21.3 ,,20.3 ,19.1 ,19.6 ,2.71 ,18.6 ,0.04 ,0.05 ,14.88 ,-,-,501 ,0.49 ,18.56 ,2.34 ,,0.01 ,,1.44E-05,4.0E+01,1.34E-02,ND,002,""
2017/1/3 11:00,-3545 ,-2090 ,3,22.3 ,,25.7 ,,,18.5 ,5.01 ,,20.9 ,28.8 ,14.6 ,21.3 ,20.9 ,21.3 ,18.4 ,21.3 ,17.4 ,20.9 ,,20.7 ,20.7 ,,20.6 ,,,21.3 ,21.3 ,,20.3 ,19.1 ,19.6 ,2.70 ,18.6 ,0.04 ,0.05 ,14.88 ,-,-,501 ,0.49 ,17.06 ,2.33 ,,0.01 ,,1.44E-05,4.0E+01,ND,ND,002,""
2017/1/3 17:00,-3543 ,-2090 ,3,22.3 ,,25.6 ,,,18.5 ,4.79 ,,20.8 ,28.8 ,14.5 ,21.3 ,20.8 ,21.2 ,18.4 ,21.3 ,17.4 ,20.9 ,,20.6 ,20.7 ,,20.6 ,,,21.3 ,21.3 ,,20.2 ,19.1 ,19.6 ,2.69 ,18.7 ,0.05 ,0.05 ,14.88 ,-,-,501 ,0.49 ,16.78 ,2.34 ,,0.01 ,,1.28E-05,3.9E+01,2.69E-03,ND,002,""
2017/1/3 23:00,-3542 ,-2090 ,3,22.2 ,,25.9 ,,,18.5 ,4.69 ,,20.8 ,28.8 ,14.5 ,21.3 ,20.8 ,21.2 ,18.4 ,21.2 ,17.3 ,20.8 ,,20.6 ,20.7 ,,20.6 ,,,21.2 ,21.3 ,,20.2 ,19.1 ,19.5 ,2.67 ,18.5 ,0.04 ,0.04 ,14.88 ,-,-,501 ,0.49 ,16.88 ,2.34 ,,0.01 ,,1.28E-05,4.0E+01,8.07E-03,ND,002,""
2017/1/4 5:00,-3542 ,-2090 ,3,22.2 ,,25.6 ,,,18.5 ,4.79 ,,20.8 ,28.8 ,14.5 ,21.3 ,20.8 ,21.2 ,18.3 ,21.2 ,17.2 ,20.8 ,,20.6 ,20.6 ,,20.5 ,,,21.2 ,21.3 ,,20.2 ,19.1 ,19.5 ,2.64 ,18.4 ,0.03 ,0.04 ,14.88 ,-,-,501 ,0.49 ,17.91 ,2.34 ,,0.01 ,,1.42E-05,4.0E+01,1.07E-02,ND,002,""
2017/1/4 11:00,-3542 ,-2090 ,3,22.1 ,,25.4 ,,,18.5 ,5.08 ,,20.8 ,28.7 ,14.4 ,21.3 ,20.8 ,21.2 ,18.3 ,21.1 ,17.2 ,20.8 ,,20.6 ,20.6 ,,20.5 ,,,21.2 ,21.2 ,,20.2 ,19.0 ,19.5 ,2.62 ,18.3 ,0.03 ,0.04 ,14.88 ,-,-,501 ,0.49 ,16.88 ,2.33 ,,0.01 ,,1.42E-05,4.0E+01,1.61E-02,ND,002,""
2017/1/4 17:00,-3541 ,-2089 ,4,22.1 ,,25.6 ,,,18.5 ,4.90 ,,20.8 ,28.7 ,14.4 ,21.3 ,20.7 ,21.2 ,18.2 ,21.1 ,17.2 ,20.8 ,,20.6 ,20.6 ,,20.5 ,,,21.2 ,21.2 ,,20.1 ,19.0 ,19.5 ,2.60 ,18.3 ,0.04 ,0.04 ,14.88 ,-,-,501 ,0.49 ,17.06 ,2.34 ,,0.01 ,,1.30E-05,4.0E+01,8.07E-03,ND,002,""
2017/1/4 23:00,-3541 ,-2090 ,4,22.1 ,,25.8 ,,,18.5 ,4.66 ,,20.8 ,28.7 ,14.4 ,21.3 ,20.7 ,21.1 ,18.1 ,21.1 ,17.0 ,20.7 ,,20.5 ,20.6 ,,20.5 ,,,21.1 ,21.2 ,,20.1 ,19.0 ,19.5 ,2.58 ,18.2 ,0.03 ,0.04 ,14.88 ,-,-,501 ,0.49 ,15.19 ,2.34 ,,0.01 ,,1.30E-05,4.0E+01,1.07E-02,ND,002,""
2017/1/5 5:00,-3541 ,-2090 ,4,22.1 ,,25.5 ,,,18.4 ,4.51 ,,20.7 ,28.7 ,14.4 ,21.2 ,20.7 ,21.1 ,18.0 ,21.1 ,16.9 ,20.7 ,,20.5 ,20.6 ,,20.5 ,,,21.1 ,21.1 ,,20.1 ,19.0 ,19.4 ,2.56 ,18.1 ,0.03 ,0.04 ,14.88 ,-,-,501 ,0.49 ,17.25 ,2.34 ,,0.01 ,,1.43E-05,4.0E+01,8.07E-03,ND,002,""
2017/1/5 11:00,-3540 ,-2089 ,4,22.1 ,,25.6 ,,,18.4 ,4.35 ,,20.7 ,28.8 ,14.3 ,21.1 ,20.7 ,21.1 ,17.8 ,21.1 ,16.6 ,20.7 ,,20.4 ,20.6 ,,20.4 ,,,21.1 ,21.1 ,,20.1 ,19.0 ,19.4 ,2.54 ,18.0 ,0.03 ,0.04 ,14.88 ,-,-,501 ,0.49 ,16.31 ,2.34 ,,0.01 ,,1.43E-05,4.0E+01,1.34E-02,ND,002,""
2017/1/5 17:00,-3539 ,-2089 ,4,22.0 ,,25.8 ,,,18.4 ,4.20 ,,20.7 ,28.7 ,14.3 ,21.1 ,20.6 ,21.1 ,17.7 ,21.1 ,16.5 ,20.7 ,,20.4 ,20.6 ,,20.4 ,,,21.1 ,21.1 ,,20.0 ,18.9 ,19.4 ,2.53 ,18.0 ,0.04 ,0.05 ,14.88 ,-,-,501 ,0.49 ,17.44 ,2.33 ,,0.01 ,,1.23E-05,4.0E+01,5.38E-03,ND,002,""
2017/1/5 23:00,-3538 ,-2089 ,4,22.0 ,,25.7 ,,,18.4 ,3.90 ,,20.6 ,28.7 ,14.3 ,21.1 ,20.6 ,21.1 ,17.6 ,21.0 ,16.4 ,20.6 ,,20.4 ,20.5 ,,20.4 ,,,21.1 ,21.1 ,,20.0 ,18.9 ,19.4 ,2.50 ,17.9 ,0.03 ,0.04 ,14.88 ,-,-,501 ,0.49 ,16.31 ,2.34 ,,0.01 ,,1.23E-05,4.0E+01,5.38E-03,ND,002,""
2017/1/6 5:00,-3538 ,-2090 ,4,22.0 ,,25.6 ,,,18.3 ,3.71 ,,20.6 ,28.6 ,14.2 ,21.1 ,20.6 ,21.0 ,17.6 ,21.0 ,16.4 ,20.6 ,,20.3 ,20.5 ,,20.4 ,,,21.0 ,21.0 ,,20.0 ,18.9 ,19.3 ,2.48 ,17.7 ,0.02 ,0.03 ,14.88 ,-,-,501 ,0.49 ,17.72 ,2.34 ,,0.01 ,,1.23E-05,4.0E+01,5.38E-03,ND,002,""
2017/1/6 11:00,-3536 ,-2089 ,3,21.9 ,,25.3 ,,,18.3 ,3.60 ,,20.6 ,28.6 ,14.2 ,21.1 ,20.5 ,21.0 ,17.5 ,20.9 ,16.3 ,20.6 ,,20.3 ,20.4 ,,20.3 ,,,21.0 ,21.0 ,,19.9 ,18.8 ,19.3 ,2.45 ,17.5 ,0.03 ,0.03 ,14.88 ,-,-,501 ,0.49 ,18.00 ,2.33 ,,0.01 ,,1.23E-05,4.0E+01,1.34E-02,ND,002,""
2017/1/6 17:00,-3534 ,-2090 ,3,21.9 ,,25.4 ,,,18.2 ,3.68 ,,20.5 ,28.6 ,14.2 ,21.0 ,20.5 ,21.0 ,17.5 ,20.9 ,16.3 ,20.5 ,,20.3 ,20.4 ,,20.3 ,,,21.0 ,21.0 ,,19.9 ,18.8 ,19.3 ,2.43 ,17.5 ,0.07 ,0.07 ,14.88 ,-,-,501 ,0.49 ,18.47 ,2.33 ,,0.01 ,,1.36E-05,4.0E+01,8.07E-03,ND,002,""
2017/1/6 23:00,-3533 ,-2090 ,3,21.9 ,,25.1 ,,,18.1 ,3.68 ,,20.5 ,28.6 ,14.2 ,21.0 ,20.4 ,20.9 ,17.4 ,20.8 ,16.3 ,20.5 ,,20.2 ,20.3 ,,20.2 ,,,20.9 ,21.0 ,,19.9 ,18.8 ,19.2 ,2.41 ,17.3 ,0.07 ,0.07 ,14.88 ,-,-,501 ,0.49 ,17.91 ,2.34 ,,0.01 ,,1.36E-05,4.0E+01,2.69E-03,ND,002,""
2017/1/7 5:00,-3533 ,-2090 ,3,21.8 ,,25.2 ,,,18.0 ,3.78 ,,20.5 ,28.6 ,14.1 ,20.9 ,20.4 ,20.8 ,17.4 ,20.8 ,16.2 ,20.4 ,,20.2 ,20.3 ,,20.2 ,,,20.9 ,20.9 ,,19.9 ,18.8 ,19.2 ,2.38 ,17.1 ,0.06 ,0.07 ,14.88 ,-,-,501 ,0.49 ,19.22 ,2.34 ,,0.01 ,,1.28E-05,4.0E+01,1.34E-02,ND,002,""
2017/1/7 11:00,-3532 ,-2090 ,3,21.8 ,,25.3 ,,,17.9 ,3.90 ,,20.4 ,28.6 ,14.1 ,20.9 ,20.4 ,20.8 ,17.4 ,20.8 ,16.2 ,20.4 ,,20.1 ,20.3 ,,20.1 ,,,20.8 ,20.8 ,,19.8 ,18.7 ,19.2 ,4.51 ,17.0 ,0.06 ,0.07 ,14.88 ,-,-,501 ,0.49 ,17.34 ,2.33 ,,0.01 ,,1.28E-05,4.0E+01,2.69E-03,ND,002,""
2017/1/7 17:00,-3532 ,-2090 ,3,21.7 ,,25.1 ,,,17.7 ,4.13 ,,20.4 ,28.5 ,14.1 ,20.8 ,20.4 ,20.8 ,17.3 ,20.7 ,16.1 ,20.3 ,,20.1 ,20.2 ,,20.1 ,,,20.8 ,20.8 ,,19.8 ,18.7 ,19.2 ,4.51 ,17.0 ,0.06 ,0.07 ,14.88 ,-,-,501 ,0.49 ,18.75 ,2.33 ,,0.01 ,,1.27E-05,4.0E+01,2.69E-03,ND,002,""
2017/1/7 23:00,-3531 ,-2089 ,3,21.7 ,,25.1 ,,,17.6 ,4.13 ,,20.3 ,28.5 ,14.0 ,20.8 ,20.3 ,20.7 ,17.3 ,20.6 ,16.1 ,20.3 ,,20.0 ,20.1 ,,20.0 ,,,20.7 ,20.7 ,,19.8 ,18.7 ,19.2 ,4.49 ,17.1 ,0.06 ,0.07 ,14.88 ,-,-,501 ,0.49 ,16.97 ,2.33 ,,0.01 ,,1.27E-05,4.0E+01,1.07E-02,ND,002,""
2017/1/8 5:00,-3531 ,-2090 ,3,21.7 ,,25.3 ,,,17.5 ,4.20 ,,20.3 ,28.4 ,14.0 ,20.7 ,20.3 ,20.7 ,17.2 ,20.6 ,16.0 ,20.2 ,,20.0 ,20.1 ,,20.0 ,,,20.6 ,20.7 ,,19.7 ,18.7 ,19.2 ,4.48 ,17.1 ,0.06 ,0.06 ,14.88 ,-,-,501 ,0.49 ,17.44 ,2.34 ,,0.01 ,,1.38E-05,4.0E+01,8.07E-03,ND,002,""
2017/1/8 11:00,-3530 ,-2090 ,3,21.7 ,,25.0 ,,,17.5 ,4.23 ,,20.3 ,28.3 ,14.0 ,20.7 ,20.2 ,20.6 ,17.2 ,20.5 ,16.0 ,20.2 ,,19.9 ,20.1 ,,20.0 ,,,20.6 ,20.7 ,,19.7 ,18.7 ,19.1 ,4.46 ,17.1 ,0.06 ,0.06 ,14.88 ,-,-,501 ,0.49 ,17.72 ,2.33 ,,0.01 ,,1.38E-05,4.0E+01,5.38E-03,ND,002,""
2017/1/8 17:00,-3528 ,-2090 ,3,21.6 ,,25.3 ,,,17.4 ,4.63 ,,20.2 ,28.3 ,14.0 ,20.7 ,20.2 ,20.6 ,17.1 ,20.5 ,15.9 ,20.1 ,,19.9 ,20.0 ,,19.9 ,,,20.7 ,20.6 ,,19.7 ,18.6 ,19.1 ,4.46 ,17.2 ,0.06 ,0.06 ,14.88 ,-,-,501 ,0.49 ,17.81 ,2.33 ,,0.01 ,,1.29E-05,4.0E+01,8.07E-03,ND,002,""
2017/1/8 23:00,-3529 ,-2090 ,4,21.6 ,,24.6 ,,,17.5 ,5.22 ,,20.2 ,28.3 ,13.9 ,20.7 ,20.2 ,20.5 ,17.1 ,20.5 ,15.9 ,20.1 ,,19.9 ,20.0 ,,19.9 ,,,20.6 ,20.6 ,,19.7 ,18.6 ,19.1 ,4.45 ,17.3 ,0.05 ,0.05 ,14.88 ,-,-,501 ,0.49 ,17.91 ,2.34 ,,0.01 ,,1.29E-05,4.0E+01,1.34E-02,ND,002,""
2017/1/9 5:00,-3529 ,-2090 ,4,21.5 ,,24.7 ,,,17.6 ,5.71 ,,20.2 ,28.3 ,13.9 ,20.6 ,20.1 ,20.5 ,17.0 ,20.5 ,15.9 ,20.1 ,,19.8 ,20.0 ,,19.9 ,,,20.5 ,20.5 ,,19.7 ,18.6 ,19.1 ,4.44 ,17.3 ,0.04 ,0.05 ,14.88 ,-,-,501 ,0.49 ,18.38 ,2.33 ,,0.01 ,,1.30E-05,4.0E+01,1.07E-02,ND,002,""
2017/1/9 11:00,-3530 ,-2091 ,4,21.5 ,,23.7 ,,,17.6 ,5.55 ,,20.1 ,28.3 ,13.9 ,20.6 ,20.1 ,20.5 ,17.0 ,20.4 ,15.8 ,20.1 ,,19.8 ,19.9 ,,19.8 ,,,20.5 ,20.5 ,,19.6 ,18.6 ,19.1 ,4.42 ,17.3 ,0.04 ,0.05 ,14.88 ,-,-,501 ,0.49 ,17.44 ,2.33 ,,0.01 ,,1.30E-05,4.0E+01,ND,ND,002,""
2017/1/9 17:00,-3530 ,-2090 ,4,21.5 ,,24.3 ,,,17.5 ,5.41 ,,20.1 ,28.3 ,13.9 ,20.5 ,20.1 ,20.4 ,17.0 ,20.4 ,15.8 ,20.0 ,,19.8 ,19.9 ,,19.8 ,,,20.5 ,20.5 ,,19.6 ,18.6 ,19.0 ,4.42 ,17.4 ,0.06 ,0.05 ,14.88 ,-,-,501 ,0.49 ,17.81 ,2.33 ,,0.01 ,,1.42E-05,4.0E+01,5.38E-03,ND,002,""
2017/1/9 23:00,-3530 ,-2091 ,4,21.5 ,,24.5 ,,,17.4 ,5.03 ,,20.1 ,28.3 ,13.9 ,20.5 ,20.0 ,20.4 ,16.9 ,20.3 ,15.8 ,20.0 ,,19.7 ,19.9 ,,19.8 ,,,20.4 ,20.5 ,,19.6 ,18.5 ,19.0 ,4.41 ,17.5 ,0.06 ,0.05 ,14.88 ,-,-,501 ,0.49 ,17.34 ,2.33 ,,0.01 ,,1.42E-05,4.0E+01,8.07E-03,ND,002,""
2017/1/10 5:00,-3530 ,-2091 ,4,21.4 ,,24.4 ,,,17.2 ,4.63 ,,20.0 ,28.2 ,13.8 ,20.5 ,20.0 ,20.4 ,16.9 ,20.3 ,15.7 ,20.0 ,,19.7 ,19.9 ,,19.7 ,,,20.4 ,20.4 ,,19.5 ,18.5 ,19.0 ,4.39 ,17.5 ,0.05 ,0.05 ,14.88 ,-,-,501 ,0.49 ,18.00 ,2.33 ,,0.01 ,,1.31E-05,3.9E+01,1.61E-02,ND,002,""
2017/1/10 11:00,-3528 ,-2090 ,4,21.4 ,,24.3 ,,,17.0 ,4.42 ,,20.0 ,28.3 ,13.8 ,20.4 ,20.0 ,20.3 ,16.8 ,20.3 ,15.7 ,19.9 ,,19.7 ,19.8 ,,19.7 ,,,20.4 ,20.4 ,,19.5 ,18.5 ,19.0 ,4.37 ,17.4 ,0.05 ,0.05 ,14.88 ,-,-,501 ,0.49 ,18.28 ,2.33 ,,0.01 ,,1.31E-05,4.0E+01,5.38E-03,ND,002,""
2017/1/10 17:00,-3528 ,-2090 ,4,21.4 ,,23.7 ,,,16.7 ,4.93 ,,20.0 ,28.1 ,13.8 ,20.4 ,20.0 ,20.3 ,16.8 ,20.2 ,15.6 ,19.9 ,,19.6 ,19.8 ,,19.7 ,,,20.4 ,20.4 ,,19.5 ,18.4 ,18.9 ,4.38 ,17.6 ,0.06 ,0.06 ,14.88 ,-,-,501 ,0.49 ,17.91 ,2.33 ,,0.01 ,,1.32E-05,4.0E+01,1.88E-02,ND,002,""
2017/1/10 23:00,-3528 ,-2091 ,4,21.4 ,,24.0 ,,,16.5 ,4.48 ,,19.9 ,28.2 ,13.8 ,20.3 ,20.0 ,20.3 ,16.8 ,20.2 ,15.6 ,19.9 ,,19.7 ,19.8 ,,19.7 ,,,20.3 ,20.3 ,,19.5 ,18.4 ,18.9 ,4.39 ,17.9 ,0.06 ,0.05 ,14.88 ,-,-,501 ,0.49 ,16.69 ,2.34 ,,0.01 ,,1.32E-05,3.9E+01,1.07E-02,ND,002,""
2017/1/11 5:00,-3528 ,-2090 ,4,21.4 ,,23.3 ,,,16.3 ,4.33 ,,19.9 ,28.2 ,13.7 ,20.3 ,19.9 ,20.2 ,16.7 ,20.2 ,15.6 ,19.9 ,,19.6 ,19.8 ,,19.7 ,,,20.3 ,20.3 ,,19.5 ,18.4 ,18.9 ,4.39 ,18.1 ,0.04 ,0.03 ,14.88 ,-,-,501 ,0.49 ,18.75 ,2.33 ,,0.01 ,,1.32E-05,4.0E+01,5.38E-03,ND,002,""
2017/1/11 11:00,-3526 ,-2091 ,4,21.3 ,,24.3 ,,,16.3 ,4.28 ,,19.9 ,28.1 ,13.7 ,20.3 ,19.9 ,20.2 ,16.7 ,20.2 ,15.5 ,19.8 ,,19.6 ,19.7 ,,19.6 ,,,20.3 ,20.3 ,,19.4 ,18.4 ,18.8 ,4.39 ,18.4 ,0.04 ,0.04 ,14.88 ,-,-,501 ,0.49 ,15.84 ,2.34 ,,0.01 ,,1.35E-05,4.0E+01,1.07E-02,ND,002,""
2017/1/11 17:00,-3526 ,-2090 ,4,21.3 ,,23.2 ,,,16.3 ,4.37 ,,19.9 ,28.2 ,13.6 ,20.2 ,19.8 ,20.2 ,16.6 ,20.1 ,15.5 ,19.8 ,,19.5 ,19.7 ,,19.6 ,,,20.2 ,20.3 ,,19.4 ,18.4 ,18.8 ,4.40 ,18.8 ,0.04 ,0.04 ,14.88 ,-,-,501 ,0.49 ,17.63 ,2.33 ,,0.01 ,,1.26E-05,4.0E+01,1.34E-02,ND,002,""
2017/1/11 23:00,-3526 ,-2091 ,4,21.3 ,,24.1 ,,,16.3 ,4.39 ,,19.8 ,28.4 ,13.6 ,20.3 ,19.8 ,20.2 ,16.6 ,20.1 ,15.5 ,19.8 ,,19.5 ,19.7 ,,19.6 ,,,20.2 ,20.2 ,,19.4 ,18.3 ,18.8 ,4.39 ,19.0 ,0.02 ,0.03 ,14.88 ,-,-,501 ,0.49 ,18.28 ,2.33 ,,0.01 ,,1.26E-05,4.0E+01,1.34E-02,ND,002,""
2017/1/12 5:00,-3526 ,-2091 ,4,21.3 ,,24.2 ,,,16.3 ,4.56 ,,19.8 ,28.2 ,13.6 ,20.2 ,19.8 ,20.1 ,16.6 ,20.1 ,15.5 ,19.8 ,,19.5 ,19.6 ,,19.5 ,,,20.2 ,20.2 ,,19.3 ,18.3 ,18.7 ,4.39 ,19.2 ,0.02 ,0.02 ,14.88 ,-,-,501 ,0.49 ,16.97 ,2.33 ,,0.01 ,,1.38E-05,4.0E+01,5.38E-03,ND,002,""
2017/1/12 11:00,-3526 ,-2092 ,4,21.2 ,,24.0 ,,,16.4 ,4.63 ,,19.8 ,28.2 ,13.6 ,20.1 ,19.7 ,20.1 ,16.5 ,20.1 ,15.5 ,19.7 ,,19.5 ,19.6 ,,19.5 ,,,20.2 ,20.2 ,,19.3 ,18.3 ,18.7 ,4.39 ,19.5 ,0.03 ,0.03 ,14.88 ,-,-,501 ,0.49 ,17.63 ,2.34 ,,0.01 ,,1.38E-05,4.0E+01,2.69E-03,ND,002,""
2017/1/12 17:00,-3526 ,-2092 ,4,21.2 ,,23.9 ,,,16.4 ,4.65 ,,19.8 ,28.2 ,13.5 ,20.2 ,19.7 ,20.1 ,16.6 ,20.1 ,15.4 ,19.7 ,,19.5 ,19.6 ,,19.5 ,,,20.1 ,20.2 ,,19.3 ,18.3 ,18.7 ,4.38 ,19.9 ,0.03 ,0.03 ,14.88 ,-,-,501 ,0.49 ,17.06 ,2.33 ,,0.01 ,,1.37E-05,4.0E+01,8.07E-03,ND,002,""
2017/1/12 23:00,-3526 ,-2092 ,4,21.5 ,,24.0 ,,,16.5 ,4.73 ,,19.7 ,28.5 ,13.5 ,20.1 ,19.7 ,20.1 ,16.5 ,20.0 ,15.4 ,19.7 ,,19.4 ,19.6 ,,19.4 ,,,20.1 ,20.2 ,,19.3 ,18.2 ,18.7 ,4.37 ,20.0 ,0.02 ,0.02 ,14.88 ,-,-,501 ,0.49 ,17.91 ,2.33 ,,0.01 ,,1.37E-05,4.0E+01,1.61E-02,ND,002,""
2017/1/13 5:00,-3524 ,-2092 ,4,21.3 ,,23.8 ,,,16.5 ,4.70 ,,19.7 ,28.4 ,13.5 ,20.1 ,19.7 ,20.0 ,16.5 ,20.0 ,15.4 ,19.7 ,,19.4 ,19.5 ,,19.4 ,,,20.1 ,20.1 ,,19.2 ,18.2 ,18.6 ,4.36 ,20.3 ,0.03 ,0.03 ,14.88 ,-,-,501 ,0.49 ,17.91 ,2.33 ,,0.01 ,,1.27E-05,4.0E+01,8.07E-03,ND,002,""
2017/1/13 11:00,-3526 ,-2092 ,4,21.2 ,,24.2 ,,,16.6 ,4.59 ,,19.7 ,28.2 ,13.4 ,20.0 ,19.6 ,20.0 ,16.4 ,19.9 ,15.4 ,19.6 ,,19.3 ,19.5 ,,19.4 ,,,20.0 ,20.1 ,,19.2 ,18.2 ,18.6 ,4.35 ,20.6 ,0.03 ,0.03 ,14.88 ,-,-,501 ,0.49 ,17.25 ,2.33 ,,0.01 ,,1.27E-05,4.0E+01,8.07E-03,-,002,""
2017/1/13 17:00,-3525 ,-2092 ,4,21.1 ,,24.3 ,,,16.6 ,4.54 ,,19.6 ,28.3 ,13.4 ,20.0 ,19.6 ,20.0 ,16.5 ,19.9 ,15.4 ,19.6 ,,19.4 ,19.5 ,,19.4 ,,,20.0 ,20.1 ,,19.2 ,18.2 ,18.6 ,4.34 ,20.8 ,0.03 ,0.03 ,14.88 ,-,-,501 ,0.49 ,17.63 ,2.34 ,,0.01 ,,1.28E-05,4.0E+01,5.38E-03,ND,002,""
2017/1/13 23:00,-3525 ,-2092 ,4,21.1 ,,24.2 ,,,16.6 ,4.44 ,,19.6 ,28.0 ,13.4 ,20.0 ,19.6 ,20.0 ,16.4 ,19.9 ,15.4 ,19.6 ,,19.3 ,19.5 ,,19.3 ,,,19.9 ,20.0 ,,19.1 ,18.2 ,18.6 ,4.33 ,20.9 ,0.02 ,0.02 ,14.88 ,-,-,501 ,0.49 ,16.88 ,2.33 ,,0.01 ,,1.28E-05,3.9E+01,8.07E-03,ND,002,""
2017/1/14 5:00,-3525 ,-2092 ,4,20.9 ,,23.7 ,,,16.7 ,4.44 ,,19.6 ,28.3 ,13.3 ,20.0 ,19.5 ,19.9 ,16.3 ,19.8 ,15.2 ,19.5 ,,19.2 ,19.4 ,,19.3 ,,,19.9 ,20.0 ,,19.1 ,18.1 ,18.6 ,4.31 ,21.1 ,0.02 ,0.01 ,14.88 ,-,-,501 ,0.49 ,18.00 ,2.33 ,,0.01 ,,1.36E-05,4.0E+01,8.07E-03,ND,002,""
2017/1/14 11:00,-3524 ,-2092 ,4,20.9 ,,23.8 ,,,16.7 ,4.50 ,,19.5 ,28.3 ,13.2 ,19.8 ,19.4 ,19.8 ,16.3 ,19.8 ,15.3 ,19.5 ,,19.2 ,19.4 ,,19.3 ,,,19.9 ,19.9 ,,19.1 ,18.1 ,18.5 ,4.30 ,21.2 ,0.02 ,0.02 ,14.88 ,-,-,501 ,0.49 ,17.44 ,2.33 ,,0.01 ,,1.36E-05,4.0E+01,8.07E-03,ND,002,""
2017/1/14 17:00,-3524 ,-2092 ,4,20.9 ,,23.5 ,,,16.7 ,4.30 ,,19.5 ,28.2 ,13.2 ,19.8 ,19.3 ,19.7 ,16.3 ,19.8 ,15.2 ,19.4 ,,19.2 ,19.3 ,,19.3 ,,,19.8 ,19.9 ,,19.1 ,18.0 ,18.5 ,4.28 ,21.4 ,0.03 ,0.02 ,14.88 ,-,-,501 ,0.49 ,18.38 ,2.33 ,,0.01 ,,1.38E-05,4.0E+01,1.07E-02,ND,002,""
2017/1/14 23:00,-3523 ,-2093 ,4,20.8 ,,24.0 ,,,16.7 ,4.14 ,,19.4 ,28.0 ,13.2 ,19.7 ,19.3 ,19.7 ,16.2 ,19.7 ,15.2 ,19.4 ,,19.2 ,19.3 ,,19.2 ,,,19.8 ,19.9 ,,19.0 ,18.0 ,18.4 ,4.26 ,21.5 ,0.01 ,0.01 ,14.87 ,-,-,500 ,0.49 ,17.53 ,2.34 ,,0.01 ,,1.38E-05,4.0E+01,1.61E-02,ND,002,""
2017/1/15 5:00,-3524 ,-2093 ,4,20.8 ,,23.9 ,,,16.6 ,3.94 ,,19.4 ,28.0 ,13.1 ,19.7 ,19.2 ,19.6 ,16.2 ,19.6 ,15.1 ,19.3 ,,19.1 ,19.3 ,,19.2 ,,,19.7 ,19.8 ,,19.0 ,18.0 ,18.4 ,4.23 ,21.6 ,0.01 ,0.00 ,14.87 ,-,-,500 ,0.49 ,18.28 ,2.34 ,,0.01 ,,1.26E-05,4.0E+01,5.38E-03,ND,002,""
2017/1/15 11:00,-3523 ,-2094 ,3,20.7 ,,22.9 ,,,16.5 ,3.67 ,,19.3 ,28.0 ,13.1 ,19.6 ,19.2 ,19.6 ,16.1 ,19.6 ,15.1 ,19.2 ,,19.0 ,19.2 ,,19.1 ,,,19.7 ,19.7 ,,18.9 ,18.0 ,18.4 ,4.20 ,21.7 ,0.02 ,0.02 ,14.88 ,-,-,501 ,0.49 ,17.44 ,2.33 ,,0.01 ,,1.26E-05,4.0E+01,1.07E-02,ND,002,""
2017/1/15 17:00,-3521 ,-2092 ,3,20.7 ,,22.3 ,,,16.4 ,3.62 ,,19.3 ,28.1 ,13.0 ,19.6 ,19.1 ,19.5 ,16.1 ,19.5 ,15.0 ,19.2 ,,19.0 ,19.1 ,,19.0 ,,,19.7 ,19.8 ,,19.0 ,17.9 ,18.4 ,4.18 ,21.9 ,0.03 ,0.03 ,14.87 ,-,-,500 ,0.49 ,16.88 ,2.34 ,,0.01 ,,1.27E-05,4.0E+01,2.69E-03,ND,002,""
2017/1/15 23:00,-3519 ,-2093 ,3,20.6 ,,22.9 ,,,16.3 ,3.74 ,,19.3 ,28.1 ,13.0 ,19.5 ,19.1 ,19.5 ,16.0 ,19.4 ,14.9 ,19.1 ,,18.9 ,19.1 ,,19.0 ,,,19.6 ,19.6 ,,18.9 ,17.9 ,18.3 ,4.15 ,22.0 ,0.02 ,0.02 ,14.87 ,-,-,500 ,0.49 ,16.50 ,2.34 ,,0.01 ,,1.27E-05,4.0E+01,8.07E-03,ND,002,""
2017/1/16 5:00,-3517 ,-2092 ,3,20.5 ,,22.5 ,,,16.2 ,3.82 ,,19.2 ,28.1 ,12.9 ,19.4 ,19.0 ,19.4 ,15.8 ,19.4 ,14.7 ,19.0 ,,18.8 ,19.0 ,,18.9 ,,,19.5 ,19.6 ,,18.9 ,17.9 ,18.3 ,4.13 ,22.1 ,0.03 ,0.03 ,14.87 ,-,-,500 ,0.49 ,17.06 ,2.34 ,,0.01 ,,1.30E-05,4.0E+01,1.07E-02,ND,002,""
2017/1/16 11:00,-3515 ,-2092 ,3,20.4 ,,23.0 ,,,16.1 ,4.06 ,,19.1 ,28.0 ,12.9 ,19.4 ,18.9 ,19.3 ,15.6 ,19.3 ,14.5 ,19.0 ,,18.7 ,18.9 ,,18.8 ,,,19.4 ,19.5 ,,18.8 ,17.9 ,18.3 ,4.10 ,22.2 ,-,0.03 ,14.87 ,-,-,500 ,0.49 ,17.40 ,2.34 ,,0.01 ,,1.42E-05,3.6E+01,5.38E-03,ND,002,""
2017/1/16 17:00,-3513 ,-2092 ,3,20.4 ,,21.9 ,,,15.9 ,4.02 ,,19.0 ,28.0 ,12.9 ,19.3 ,18.8 ,19.3 ,15.5 ,19.2 ,14.4 ,18.9 ,,18.7 ,18.9 ,,18.7 ,,,19.4 ,19.5 ,,18.8 ,17.8 ,18.3 ,4.08 ,22.5 ,-,0.03 ,14.87 ,-,-,500 ,0.49 ,16.80 ,2.25 ,,0.01 ,,1.46E-05,3.6E+01,1.35E-02,ND,002,""
2017/1/16 23:00,-3511 ,-2092 ,3,20.4 ,,23.0 ,,,15.8 ,3.71 ,,19.0 ,28.1 ,12.8 ,19.3 ,18.8 ,19.3 ,15.5 ,19.2 ,14.3 ,18.9 ,,18.7 ,18.9 ,,18.7 ,,,19.4 ,19.4 ,,18.8 ,17.8 ,18.2 ,4.05 ,22.7 ,-,0.03 ,14.87 ,-,-,500 ,0.49 ,15.87 ,2.29 ,,0.01 ,,1.46E-05,3.6E+01,1.34E-02,ND,002,""
2017/1/17 5:00,-3509 ,-2093 ,3,20.4 ,,22.9 ,,,15.7 ,3.41 ,,18.9 ,27.9 ,12.8 ,19.2 ,18.8 ,19.2 ,15.4 ,19.2 ,14.3 ,18.8 ,,18.6 ,18.8 ,,18.7 ,,,19.2 ,19.3 ,,18.7 ,17.8 ,18.2 ,4.03 ,22.8 ,-,0.03 ,14.87 ,-,-,500 ,0.49 ,15.31 ,2.30 ,,0.01 ,,1.51E-05,3.6E+01,5.38E-03,ND,002,""
2017/1/17 11:00,-3506 ,-2093 ,3,20.3 ,,23.3 ,,,15.6 ,3.18 ,,18.9 ,28.0 ,12.8 ,19.1 ,18.7 ,19.1 ,15.4 ,19.1 ,14.2 ,18.7 ,,18.5 ,18.7 ,,18.6 ,,,19.2 ,19.2 ,,18.7 ,17.7 ,18.2 ,6.08 ,�|,-,0.03 ,14.87 ,-,-,500 ,0.49 ,14.64 ,2.32 ,,0.01 ,,1.51E-05,3.7E+01,1.34E-02,ND,002,""
2017/1/17 17:00,-3503 ,-2093 ,3,20.2 ,,23.3 ,,,15.5 ,3.20 ,,18.8 ,27.7 ,12.7 ,19.0 ,18.6 ,19.1 ,15.2 ,19.0 ,14.1 ,18.7 ,,18.5 ,18.7 ,,18.5 ,,,19.1 ,19.2 ,,18.7 ,17.7 ,18.2 ,3.99 ,23.3 ,-,0.03 ,14.87 ,-,-,500 ,0.49 ,15.07 ,2.32 ,,0.01 ,,2.05E-05,3.6E+01,5.38E-03,ND,002,""
2017/1/17 23:00,-3500 ,-2093 ,3,20.2 ,,22.8 ,,,15.4 ,3.18 ,,18.8 ,27.2 ,12.7 ,19.0 ,18.6 ,19.0 ,15.1 ,19.0 ,14.0 ,18.6 ,,18.4 ,18.6 ,,18.5 ,,,19.1 ,19.2 ,,18.7 ,17.6 ,18.1 ,3.97 ,23.3 ,-,0.03 ,14.87 ,-,-,500 ,0.49 ,16.03 ,2.32 ,,0.01 ,,1.46E-05,3.6E+01,2.69E-03,ND,002,""
2017/1/18 5:00,-3497 ,-2093 ,3,20.1 ,,22.7 ,,,15.4 ,3.21 ,,18.7 ,27.1 ,12.6 ,19.0 ,18.6 ,19.0 ,15.1 ,18.9 ,13.9 ,18.6 ,,18.4 ,18.6 ,,18.5 ,,,19.1 ,19.1 ,,18.6 ,17.6 ,18.1 ,3.94 ,23.4 ,-,0.03 ,14.88 ,-,-,501 ,0.49 ,15.99 ,2.32 ,,0.01 ,,1.47E-05,3.6E+01,1.35E-02,ND,002,""
2017/1/18 11:00,-3495 ,-2093 ,3,20.1 ,,21.9 ,,,15.2 ,3.46 ,,18.7 ,27.1 ,12.6 ,18.9 ,18.5 ,18.9 ,15.0 ,18.9 ,13.9 ,18.5 ,,18.3 ,18.5 ,,18.4 ,,,19.0 ,19.1 ,,18.6 ,17.6 ,18.1 ,3.91 ,23.6 ,-,0.03 ,14.88 ,-,-,501 ,0.49 ,15.38 ,2.32 ,,0.01 ,,1.47E-05,3.7E+01,5.38E-03,ND,002,""
2017/1/18 17:00,-3493 ,-2093 ,3,20.1 ,,22.7 ,,,15.2 ,4.00 ,,18.7 ,27.2 ,12.6 ,18.9 ,18.5 ,18.9 ,15.0 ,18.9 ,13.9 ,18.5 ,,18.3 ,18.5 ,,18.4 ,,,19.0 ,19.0 ,,18.6 ,17.6 ,18.0 ,3.88 ,23.9 ,-,0.03 ,14.88 ,-,-,501 ,0.49 ,15.64 ,2.33 ,,0.01 ,,2.08E-05,3.7E+01,8.07E-03,ND,002,""
2017/1/18 23:00,-3491 ,-2094 ,3,20.0 ,,21.3 ,,,15.1 ,4.54 ,,18.6 ,27.2 ,12.6 ,18.8 ,18.4 ,18.8 ,15.0 ,18.8 ,13.8 ,18.4 ,,18.3 ,18.4 ,,18.3 ,,,18.9 ,19.0 ,,18.6 ,17.6 ,18.0 ,3.85 ,24.0 ,-,0.03 ,14.88 ,-,-,501 ,0.49 ,16.85 ,2.32 ,,0.01 ,,1.52E-05,3.6E+01,1.35E-02,ND,002,""
2017/1/19 5:00,-3491 ,-2093 ,3,20.0 ,,22.1 ,,,15.2 ,4.67 ,,18.6 ,27.1 ,12.5 ,18.8 ,18.4 ,18.8 ,14.9 ,18.8 ,13.8 ,18.4 ,,18.2 ,18.4 ,,18.3 ,,,18.9 ,19.0 ,,18.6 ,17.6 ,18.0 ,3.83 ,24.1 ,-,0.03 ,14.88 ,-,-,501 ,0.49 ,16.98 ,2.33 ,,0.01 ,,5.48E-05,3.6E+01,1.88E-02,ND,002,""
2017/1/19 11:00,-3489 ,-2092 ,3,20.0 ,,21.4 ,,,15.2 ,4.72 ,,18.6 ,27.0 ,12.5 ,18.8 ,18.4 ,18.8 ,14.9 ,18.8 ,13.8 ,18.4 ,,18.2 ,18.4 ,,18.3 ,,,18.9 ,18.9 ,,18.5 ,17.5 ,18.0 ,3.80 ,24.3 ,-,0.03 ,14.88 ,-,-,501 ,0.49 ,16.42 ,2.32 ,,0.01 ,,1.53E-05,3.6E+01,8.07E-03,ND,002,""
2017/1/19 17:00,-3489 ,-2092 ,3,19.9 ,,22.0 ,,,15.3 ,4.74 ,,18.5 ,27.1 ,12.5 ,18.8 ,18.3 ,18.7 ,14.9 ,18.7 ,13.7 ,18.4 ,,18.2 ,18.3 ,,18.2 ,,,18.8 ,18.9 ,,18.5 ,17.5 ,18.0 ,3.73 ,24.2 ,-,0.03 ,14.88 ,-,-,501 ,0.49 ,17.72 ,2.32 ,,0.01 ,,1.68E-05,3.7E+01,8.07E-03,ND,002,""
2017/1/19 23:00,-3488 ,-2092 ,3,19.9 ,,21.9 ,,,15.3 ,4.87 ,,18.5 ,27.1 ,12.5 ,18.7 ,18.3 ,18.7 ,14.9 ,18.7 ,13.7 ,18.3 ,,18.1 ,18.3 ,,18.2 ,,,18.8 ,18.8 ,,18.5 ,17.5 ,17.9 ,3.65 ,23.8 ,-,0.03 ,14.88 ,-,-,501 ,0.49 ,17.10 ,2.32 ,,0.01 ,,1.54E-05,3.6E+01,2.69E-03,ND,002,""
2017/1/20 5:00,-3488 ,-2093 ,3,19.9 ,,21.9 ,,,15.4 ,4.87 ,,18.5 ,26.9 ,12.4 ,18.7 ,18.3 ,18.7 ,14.9 ,18.7 ,13.7 ,18.3 ,,18.1 ,18.3 ,,18.2 ,,,18.9 ,18.8 ,,18.4 ,17.5 ,17.9 ,3.57 ,23.4 ,-,0.03 ,14.88 ,-,-,501 ,0.49 ,17.30 ,2.33 ,,0.01 ,,3.86E-05,3.6E+01,8.07E-03,ND,002,""
2017/1/20 11:00,-3489 ,-2094 ,3,19.8 ,,22.1 ,,,15.5 ,5.15 ,,18.4 ,26.8 ,12.4 ,18.7 ,18.3 ,18.7 ,14.8 ,18.6 ,13.7 ,18.3 ,,18.1 ,18.3 ,,18.2 ,,,18.8 ,18.8 ,,18.4 ,17.4 ,17.9 ,3.50 ,22.9 ,-,0.03 ,14.88 ,-,-,501 ,0.49 ,17.73 ,2.32 ,,0.01 ,,1.52E-05,3.7E+01,1.07E-02,ND,002,""
2017/1/20 17:00,-3489 ,-2093 ,3,19.8 ,,22.8 ,,,15.5 ,5.58 ,,18.4 ,26.8 ,12.4 ,18.7 ,18.2 ,18.6 ,14.9 ,18.6 ,13.8 ,18.3 ,,18.1 ,18.2 ,,18.1 ,,,18.8 ,18.8 ,,18.4 ,17.4 ,17.9 ,3.44 ,22.3 ,-,0.03 ,14.88 ,-,-,501 ,0.49 ,17.99 ,2.32 ,,0.01 ,,1.46E-05,3.7E+01,1.07E-02,ND,002,""
2017/1/20 23:00,-3490 ,-2093 ,3,19.8 ,,21.8 ,,,15.6 ,5.63 ,,18.4 ,27.2 ,12.3 ,18.7 ,18.2 ,18.6 ,14.9 ,18.6 ,13.8 ,18.3 ,,18.1 ,18.2 ,,18.1 ,,,18.7 ,18.8 ,,18.4 ,17.4 ,17.9 ,3.37 ,21.9 ,-,0.02 ,14.88 ,-,-,501 ,0.49 ,17.34 ,2.32 ,,0.01 ,,1.46E-05,4.0E+01,ND,ND,002,""
2017/1/21 5:00,-3491 ,-2094 ,3,19.8 ,,21.6 ,,,15.6 ,5.18 ,,18.3 ,27.4 ,12.3 ,18.7 ,18.2 ,18.6 ,15.0 ,18.6 ,13.9 ,18.3 ,,18.1 ,18.2 ,,18.1 ,,,18.7 ,18.7 ,,18.3 ,17.4 ,17.8 ,3.31 ,21.5 ,0.04 ,0.03 ,14.88 ,-,-,501 ,0.49 ,17.63 ,2.32 ,,0.01 ,,2.02E-05,4.0E+01,1.34E-02,ND,002,""
2017/1/21 11:00,-3491 ,-2094 ,3,19.7 ,,22.6 ,,,15.7 ,4.34 ,,18.3 ,27.3 ,12.3 ,18.6 ,18.2 ,18.6 ,14.9 ,18.5 ,13.8 ,18.2 ,,18.0 ,18.2 ,,18.1 ,,,18.6 ,18.7 ,,18.3 ,17.4 ,17.8 ,3.25 ,21.1 ,0.05 ,0.04 ,14.88 ,-,-,501 ,0.49 ,17.25 ,2.32 ,,0.01 ,,1.28E-05,3.9E+01,1.34E-02,ND,002,""
2017/1/21 17:00,-3491 ,-2093 ,3,19.6 ,,21.2 ,,,15.7 ,3.87 ,,18.3 ,27.4 ,12.2 ,18.6 ,18.2 ,18.6 ,14.9 ,18.5 ,13.9 ,18.2 ,,18.0 ,18.2 ,,18.1 ,,,18.6 ,18.7 ,,18.3 ,17.3 ,17.8 ,3.21 ,20.8 ,0.06 ,0.05 ,13.58 ,-,-,480 ,0.47 ,16.41 ,2.32 ,,0.01 ,,1.25E-05,3.9E+01,8.07E-03,ND,002,""
2017/1/21 23:00,-3490 ,-2093 ,3,19.6 ,,21.7 ,,,15.8 ,3.73 ,,18.2 ,27.3 ,12.2 ,18.5 ,18.1 ,18.4 ,15.4 ,18.5 ,14.5 ,18.2 ,,18.0 ,18.1 ,,18.0 ,,,18.6 ,18.7 ,,18.3 ,17.3 ,17.7 ,3.17 ,20.5 ,0.05 ,0.04 ,13.58 ,-,-,480 ,0.47 ,16.03 ,2.32 ,,0.01 ,,1.25E-05,4.0E+01,1.34E-02,ND,002,""
2017/1/22 5:00,-3489 ,-2093 ,3,19.5 ,,21.1 ,,,15.8 ,4.02 ,,18.2 ,27.3 ,12.1 ,18.5 ,18.1 ,18.5 ,15.4 ,18.5 ,14.4 ,18.2 ,,18.0 ,18.1 ,,18.0 ,,,18.6 ,18.7 ,,18.3 ,17.3 ,17.7 ,3.12 ,20.2 ,0.04 ,0.03 ,13.58 ,-,-,480 ,0.47 ,15.56 ,2.32 ,,0.01 ,,5.04E-05,4.0E+01,1.34E-02,ND,002,""
2017/1/22 11:00,-3489 ,-2094 ,3,19.5 ,,21.8 ,,,15.9 ,4.62 ,,18.2 ,27.3 ,12.1 ,18.5 ,18.1 ,18.4 ,15.4 ,18.5 ,14.4 ,18.1 ,,17.9 ,18.1 ,,18.0 ,,,18.6 ,18.6 ,,18.3 ,17.3 ,17.7 ,3.08 ,20.0 ,0.05 ,0.03 ,13.58 ,-,-,480 ,0.47 ,17.34 ,2.32 ,,0.01 ,,1.23E-05,4.0E+01,2.69E-03,ND,002,""
2017/1/22 17:00,-3489 ,-2093 ,3,19.4 ,,21.7 ,,,15.9 ,4.91 ,,18.2 ,27.2 ,12.1 ,18.5 ,18.1 ,18.4 ,15.3 ,18.4 ,14.4 ,18.1 ,,17.9 ,18.1 ,,17.9 ,,,18.5 ,18.6 ,,18.2 ,17.2 ,17.7 ,3.06 ,19.9 ,0.05 ,0.04 ,13.58 ,-,-,480 ,0.47 ,16.97 ,2.32 ,,0.01 ,,6.14E-05,3.9E+01,ND,ND,002,""
2017/1/22 23:00,-3489 ,-2094 ,3,19.4 ,,21.3 ,,,16.1 ,4.84 ,,18.1 ,27.2 ,12.1 ,18.5 ,18.0 ,18.4 ,15.3 ,18.4 ,14.4 ,18.1 ,,17.9 ,18.1 ,,17.9 ,,,18.5 ,18.5 ,,18.2 ,17.2 ,17.6 ,3.03 ,19.7 ,0.05 ,0.03 ,13.58 ,-,-,480 ,0.47 ,16.41 ,2.32 ,,0.01 ,,1.21E-05,4.0E+01,8.07E-03,ND,002,""
2017/1/23 5:00,-3488 ,-2093 ,3,19.3 ,,22.0 ,,,16.2 ,4.53 ,,18.1 ,27.2 ,12.0 ,18.4 ,18.0 ,18.3 ,15.3 ,18.4 ,14.3 ,18.1 ,,17.9 ,18.0 ,,17.9 ,,,18.5 ,18.5 ,,18.2 ,17.2 ,17.6 ,2.99 ,19.5 ,0.04 ,0.03 ,13.58 ,-,-,480 ,0.47 ,16.78 ,2.32 ,,0.01 ,,6.40E-05,4.0E+01,ND,ND,002,""
2017/1/23 11:00,-3489 ,-2094 ,3,19.3 ,,21.9 ,,,16.4 ,4.49 ,,18.1 ,27.2 ,12.0 ,18.4 ,17.9 ,18.3 ,15.2 ,18.3 ,14.3 ,18.0 ,,17.8 ,18.0 ,,17.8 ,,,18.5 ,18.5 ,,18.2 ,17.2 ,17.6 ,2.95 ,19.2 ,0.04 ,0.03 ,13.58 ,-,-,480 ,0.47 ,16.88 ,2.32 ,,0.01 ,,1.21E-05,4.0E+01,5.38E-03,ND,002,""
2017/1/23 17:00,-3489 ,-2094 ,3,19.3 ,,21.5 ,,,16.5 ,4.24 ,,18.1 ,27.2 ,12.0 ,18.4 ,17.9 ,18.3 ,15.2 ,18.3 ,14.3 ,18.0 ,,17.8 ,17.9 ,,17.8 ,,,18.4 ,18.5 ,,18.2 ,17.2 ,17.6 ,2.92 ,19.1 ,0.03 ,0.03 ,13.58 ,-,-,480 ,0.47 ,18.38 ,2.32 ,,0.01 ,,4.81E-05,4.0E+01,5.38E-03,ND,002,""
2017/1/23 23:00,-3488 ,-2094 ,3,19.3 ,,21.0 ,,,16.7 ,3.92 ,,18.1 ,27.2 ,11.9 ,18.3 ,17.9 ,18.2 ,15.2 ,18.3 ,14.3 ,18.0 ,,17.8 ,17.9 ,,17.8 ,,,18.4 ,18.4 ,,18.1 ,17.2 ,17.6 ,2.88 ,18.8 ,0.03 ,0.02 ,13.58 ,-,-,480 ,0.47 ,15.66 ,2.32 ,,0.01 ,,1.27E-05,3.9E+01,1.34E-02,ND,002,""
2017/1/24 5:00,-3488 ,-2094 ,3,19.2 ,,20.8 ,,,16.9 ,3.73 ,,18.0 ,27.2 ,11.9 ,18.3 ,17.9 ,18.2 ,15.1 ,18.2 ,14.2 ,17.9 ,,17.8 ,17.9 ,,17.8 ,,,18.4 ,18.4 ,,18.1 ,17.1 ,17.5 ,2.84 ,18.5 ,0.03 ,0.02 ,13.58 ,-,-,480 ,0.47 ,18.09 ,2.32 ,,0.01 ,,6.74E-05,3.9E+01,1.88E-02,ND,002,""
2017/1/24 11:00,-3487 ,-2094 ,3,19.1 ,,21.4 ,,,17.0 ,3.58 ,,18.0 ,27.1 ,11.8 ,18.2 ,17.8 ,18.2 ,15.1 ,18.2 ,14.2 ,17.9 ,,17.7 ,17.9 ,,17.8 ,,,18.3 ,18.3 ,,18.1 ,17.1 ,17.5 ,2.83 ,18.2 ,0.03 ,0.03 ,13.58 ,-,-,480 ,0.47 ,16.41 ,2.32 ,,0.01 ,,1.24E-05,3.9E+01,ND,ND,002,""
2017/1/24 17:00,-3484 ,-2094 ,3,19.1 ,,20.1 ,,,17.0 ,3.50 ,,17.9 ,27.0 ,11.8 ,18.2 ,17.8 ,18.2 ,15.1 ,18.2 ,14.2 ,17.9 ,,17.7 ,17.8 ,,17.7 ,,,18.3 ,18.3 ,,18.1 ,17.1 ,17.5 ,2.83 ,18.4 ,0.04 ,0.04 ,13.58 ,-,-,480 ,0.47 ,15.38 ,2.32 ,,0.01 ,,2.92E-05,4.0E+01,1.61E-02,ND,002,""
2017/1/24 23:00,-3482 ,-2094 ,3,19.1 ,,20.2 ,,,17.0 ,3.43 ,,17.9 ,26.5 ,11.8 ,18.2 ,17.8 ,18.1 ,15.0 ,18.1 ,14.1 ,17.8 ,,17.7 ,17.8 ,,17.7 ,,,18.3 ,18.3 ,,18.1 ,17.1 ,17.5 ,2.82 ,18.6 ,0.03 ,0.03 ,13.58 ,-,-,480 ,0.47 ,16.59 ,2.32 ,,0.01 ,,1.17E-05,3.9E+01,ND,ND,002,""
2017/1/25 5:00,-3480 ,-2094 ,3,19.1 ,,20.7 ,,,16.8 ,3.48 ,,17.9 ,26.3 ,11.7 ,18.2 ,17.8 ,18.1 ,14.7 ,18.1 ,13.8 ,17.8 ,,17.6 ,17.8 ,,17.7 ,,,18.3 ,18.3 ,,18.0 ,17.1 ,17.5 ,2.82 ,18.8 ,0.03 ,0.03 ,13.58 ,-,-,480 ,0.47 ,15.75 ,2.32 ,,0.01 ,,2.87E-04,4.0E+01,8.07E-03,ND,002,""
2017/1/25 11:00,-3478 ,-2095 ,3,19.1 ,,20.4 ,,,16.5 ,3.45 ,,17.8 ,26.3 ,11.7 ,18.1 ,17.7 ,18.0 ,14.6 ,18.1 ,13.6 ,17.8 ,,17.5 ,17.7 ,,17.6 ,,,18.2 ,18.3 ,,18.0 ,17.0 ,17.4 ,2.81 ,19.2 ,0.04 ,0.04 ,13.58 ,-,-,480 ,0.47 ,15.28 ,2.32 ,,0.01 ,,1.16E-05,4.0E+01,8.07E-03,ND,002,""
2017/1/25 17:00,-3476 ,-2094 ,3,19.1 ,,20.3 ,,,16.3 ,3.66 ,,17.8 ,26.4 ,11.7 ,18.3 ,17.8 ,18.1 ,14.6 ,18.0 ,13.6 ,17.7 ,,17.5 ,17.6 ,,17.5 ,,,18.2 ,18.2 ,,17.9 ,17.0 ,17.4 ,2.80 ,19.6 ,0.05 ,0.03 ,13.58 ,-,-,480 ,0.47 ,15.19 ,2.32 ,,0.01 ,,1.53E-04,4.0E+01,ND,ND,002,""
2017/1/25 23:00,-3474 ,-2094 ,3,19.1 ,,20.3 ,,,16.2 ,3.68 ,,17.8 ,26.8 ,11.6 ,18.2 ,17.8 ,18.1 ,14.5 ,18.0 ,13.5 ,17.7 ,,17.4 ,17.5 ,,17.4 ,,,18.1 ,18.2 ,,17.9 ,17.0 ,17.4 ,2.79 ,19.8 ,0.04 ,0.03 ,13.58 ,-,-,480 ,0.47 ,15.38 ,2.32 ,,0.01 ,,1.17E-05,4.0E+01,1.61E-02,ND,002,""
2017/1/26 5:00,-3473 ,-2094 ,3,19.0 ,,20.2 ,,,16.0 ,3.74 ,,17.8 ,26.8 ,11.6 ,18.2 ,17.7 ,18.0 ,14.5 ,17.9 ,13.5 ,17.6 ,,17.4 ,17.5 ,,17.4 ,,,18.1 ,18.2 ,,17.9 ,16.9 ,17.3 ,2.78 ,19.9 ,0.03 ,0.02 ,13.58 ,-,-,480 ,0.47 ,16.88 ,2.32 ,,0.01 ,,4.56E-04,4.0E+01,5.38E-03,ND,002,""
2017/1/26 11:00,-3470 ,-2095 ,3,19.0 ,,20.0 ,,,15.9 ,3.83 ,,17.7 ,26.9 ,11.6 ,18.2 ,17.7 ,18.0 ,14.5 ,17.9 ,13.5 ,17.6 ,,17.4 ,17.5 ,,17.3 ,,,18.1 ,18.1 ,,17.9 ,16.9 ,17.3 ,2.77 ,20.2 ,0.04 ,0.03 ,13.58 ,-,-,480 ,0.47 ,16.88 ,2.32 ,,0.01 ,,1.17E-05,4.0E+01,1.07E-02,ND,002,""
2017/1/26 17:00,-3468 ,-2094 ,3,19.0 ,,19.8 ,,,15.8 ,3.95 ,,17.7 ,26.8 ,11.6 ,18.1 ,17.7 ,18.0 ,14.5 ,17.9 ,13.4 ,17.5 ,,17.3 ,17.5 ,,17.3 ,,,18.1 ,18.1 ,,17.8 ,16.9 ,17.3 ,2.76 ,20.7 ,0.05 ,0.03 ,13.58 ,-,-,480 ,0.47 ,14.16 ,2.32 ,,0.01 ,,1.20E-05,3.9E+01,1.07E-02,ND,002,""
2017/1/26 23:00,-3467 ,-2094 ,3,18.9 ,,19.7 ,,,15.7 ,4.19 ,,17.7 ,26.8 ,11.6 ,18.1 ,17.6 ,17.9 ,14.4 ,17.9 ,13.4 ,17.5 ,,17.3 ,17.4 ,,17.3 ,,,18.0 ,18.1 ,,17.8 ,16.8 ,17.3 ,2.75 ,20.8 ,0.04 ,0.03 ,13.58 ,-,-,480 ,0.47 ,15.09 ,2.32 ,,0.01 ,,1.20E-05,4.0E+01,8.07E-03,ND,002,""
2017/1/27 5:00,-3464 ,-2094 ,3,18.9 ,,19.7 ,,,15.7 ,4.80 ,,17.7 ,26.7 ,11.5 ,18.1 ,17.6 ,17.9 ,14.4 ,17.8 ,13.4 ,17.5 ,,17.3 ,17.2 ,,17.2 ,,,18.0 ,18.0 ,,17.8 ,16.8 ,17.3 ,2.74 ,21.1 ,0.04 ,0.03 ,13.60 ,-,-,482 ,0.47 ,16.41 ,2.32 ,,0.01 ,,3.70E-04,4.0E+01,1.07E-02,ND,002,""
2017/1/27 11:00,-3464 ,-2094 ,3,18.8 ,,19.8 ,,,15.7 ,5.30 ,,17.6 ,26.7 ,11.5 ,18.1 ,17.6 ,17.9 ,14.5 ,17.8 ,13.4 ,17.4 ,,17.3 ,17.2 ,,17.2 ,,,18.0 ,18.0 ,,17.8 ,16.8 ,17.2 ,2.73 ,21.4 ,0.04 ,0.03 ,13.60 ,-,-,482 ,0.47 ,15.38 ,2.32 ,,0.01 ,,1.27E-05,4.0E+01,1.88E-02,ND,002,""
2017/1/27 17:00,-3462 ,-2094 ,3,18.8 ,,19.4 ,,,15.6 ,5.46 ,,17.6 ,26.7 ,11.4 ,18.1 ,17.6 ,17.9 ,14.4 ,17.8 ,13.4 ,17.4 ,,17.2 ,17.1 ,,17.2 ,,,17.9 ,18.1 ,,17.7 ,16.8 ,17.2 ,2.72 ,21.9 ,0.05 ,0.04 ,13.60 ,-,-,482 ,0.47 ,16.22 ,2.32 ,,0.01 ,,1.27E-05,3.9E+01,5.38E-03,ND,002,""
2017/1/27 23:00,-3461 ,-2094 ,3,18.8 ,,19.2 ,,,15.6 ,4.98 ,,17.6 ,26.7 ,11.4 ,18.1 ,17.6 ,17.9 ,14.4 ,17.7 ,13.4 ,17.4 ,,17.2 ,17.1 ,,17.2 ,,,17.9 ,18.0 ,,17.7 ,16.8 ,17.2 ,2.70 ,22.0 ,0.05 ,0.03 ,13.60 ,-,-,482 ,0.47 ,14.53 ,2.32 ,,0.01 ,,1.24E-05,3.9E+01,2.69E-03,ND,002,""
2017/1/28 5:00,-3461 ,-2094 ,3,18.8 ,,19.1 ,,,15.7 ,4.72 ,,17.6 ,26.7 ,11.4 ,18.0 ,17.5 ,17.9 ,14.5 ,17.7 ,13.5 ,17.4 ,,17.2 ,17.0 ,,17.2 ,,,17.9 ,17.9 ,,17.7 ,16.8 ,17.2 ,2.69 ,22.2 ,0.04 ,0.03 ,13.60 ,-,-,482 ,0.47 ,15.38 ,2.32 ,,0.01 ,,4.56E-04,3.9E+01,8.07E-03,ND,002,""
2017/1/28 11:00,-3459 ,-2094 ,3,18.8 ,,18.9 ,,,15.7 ,4.62 ,,17.5 ,26.6 ,11.4 ,18.0 ,17.5 ,17.8 ,14.4 ,17.7 ,13.4 ,17.4 ,,17.2 ,17.0 ,,17.2 ,,,17.8 ,17.9 ,,17.6 ,16.7 ,17.1 ,2.67 ,22.4 ,0.04 ,0.03 ,13.60 ,-,-,482 ,0.47 ,16.03 ,2.32 ,,0.01 ,,1.17E-05,4.0E+01,5.38E-03,ND,002,""
2017/1/28 17:00,-3458 ,-2094 ,3,18.7 ,,18.7 ,,,15.7 ,4.62 ,,17.5 ,26.6 ,11.4 ,18.0 ,17.5 ,17.8 ,14.4 ,17.7 ,13.4 ,17.3 ,,17.2 ,17.0 ,,17.2 ,,,17.9 ,17.9 ,,17.6 ,16.7 ,17.1 ,2.66 ,22.7 ,0.05 ,0.04 ,13.60 ,-,-,482 ,0.47 ,14.91 ,2.32 ,,0.01 ,,4.03E-04,3.9E+01,1.07E-02,ND,002,""
2017/1/28 23:00,-3457 ,-2094 ,3,18.7 ,,18.5 ,,,15.7 ,4.70 ,,17.5 ,26.6 ,11.4 ,18.0 ,17.5 ,17.8 ,14.4 ,17.7 ,13.5 ,17.3 ,,17.2 ,17.0 ,,17.1 ,,,17.9 ,18.1 ,,17.6 ,16.7 ,17.1 ,2.64 ,22.8 ,0.04 ,0.03 ,13.60 ,-,-,482 ,0.47 ,16.03 ,2.32 ,,0.01 ,,1.16E-05,4.0E+01,1.61E-02,ND,002,""
2017/1/29 5:00,-3455 ,-2094 ,3,18.7 ,,19.3 ,,,15.8 ,4.82 ,,17.5 ,26.6 ,11.3 ,18.0 ,17.5 ,17.8 ,14.4 ,17.7 ,13.5 ,17.3 ,,17.2 ,17.0 ,,17.1 ,,,17.8 ,18.0 ,,17.6 ,16.7 ,17.1 ,2.62 ,23.0 ,0.03 ,0.02 ,13.60 ,-,-,482 ,0.47 ,16.78 ,2.32 ,,0.01 ,,1.16E-05,4.0E+01,1.34E-02,ND,002,""
2017/1/29 11:00,-3455 ,-2093 ,3,18.7 ,,19.0 ,,,15.8 ,4.96 ,,17.5 ,26.6 ,11.3 ,17.9 ,17.5 ,17.8 ,14.4 ,17.7 ,13.4 ,17.3 ,,17.1 ,17.0 ,,17.1 ,,,17.9 ,17.9 ,,17.6 ,16.6 ,17.1 ,2.60 ,23.2 ,0.04 ,0.03 ,13.60 ,-,-,482 ,0.47 ,15.09 ,2.32 ,,0.01 ,,1.15E-05,4.0E+01,2.15E-02,ND,002,""
2017/1/29 17:00,-3455 ,-2094 ,4,18.7 ,,18.3 ,,,15.8 ,5.30 ,,17.5 ,26.6 ,11.3 ,17.9 ,17.5 ,17.8 ,14.4 ,17.7 ,13.4 ,17.3 ,,17.2 ,17.0 ,,17.1 ,,,17.8 ,17.9 ,,17.5 ,16.6 ,17.0 ,2.58 ,23.5 ,0.03 ,0.02 ,13.60 ,-,-,482 ,0.47 ,17.53 ,2.32 ,,0.01 ,,1.15E-05,4.0E+01,1.88E-02,ND,002,""
2017/1/29 23:00,-3457 ,-2094 ,4,18.8 ,,19.0 ,,,15.8 ,5.56 ,,17.5 ,26.4 ,11.3 ,17.9 ,17.4 ,17.7 ,14.7 ,17.7 ,13.8 ,17.3 ,,17.2 ,17.0 ,,17.1 ,,,17.8 ,17.9 ,,17.5 ,16.6 ,17.0 ,2.56 ,23.7 ,0.03 ,0.01 ,13.60 ,-,-,482 ,0.47 ,20.44 ,2.32 ,,0.01 ,,1.27E-05,4.0E+01,5.38E-03,ND,002,""
2017/1/30 5:00,-3461 ,-2094 ,4,18.7 ,,18.2 ,,,15.8 ,6.02 ,,17.5 ,26.1 ,11.3 ,17.9 ,17.5 ,17.8 ,14.7 ,17.7 ,13.8 ,17.3 ,,17.2 ,17.0 ,,17.1 ,,,17.8 ,17.9 ,,17.5 ,16.6 ,17.0 ,2.54 ,23.9 ,0.02 ,0.01 ,13.60 ,-,-,482 ,0.47 ,19.31 ,2.32 ,,0.01 ,,1.27E-05,4.0E+01,1.34E-02,ND,002,""
2017/1/30 11:00,-3464 ,-2093 ,4,18.7 ,,18.6 ,,,15.9 ,6.03 ,,17.5 ,26.3 ,11.3 ,17.9 ,17.4 ,17.7 ,14.7 ,17.7 ,13.8 ,17.3 ,,17.2 ,17.0 ,,17.1 ,,,17.8 ,17.9 ,,17.4 ,16.5 ,16.9 ,2.52 ,24.1 ,0.02 ,0.00 ,13.60 ,-,-,482 ,0.48 ,19.97 ,2.32 ,,0.01 ,,1.32E-05,3.9E+01,1.07E-02,ND,002,""
2017/1/30 17:00,-3467 ,-2093 ,5,18.7 ,,18.5 ,,,15.9 ,5.55 ,,17.5 ,26.3 ,11.3 ,17.9 ,17.5 ,17.8 ,14.7 ,17.7 ,13.8 ,17.4 ,,17.2 ,17.0 ,,17.1 ,,,17.9 ,17.9 ,,17.5 ,16.5 ,16.9 ,2.50 ,24.4 ,0.05 ,0.01 ,13.60 ,-,-,482 ,0.48 ,18.84 ,2.31 ,,0.01 ,,1.32E-05,3.9E+01,2.69E-03,ND,002,""
2017/1/30 23:00,-3467 ,-2092 ,4,18.8 ,,18.5 ,,,16.0 ,4.41 ,,17.5 ,26.2 ,11.3 ,17.9 ,17.5 ,17.8 ,14.7 ,17.7 ,13.8 ,17.4 ,,17.2 ,17.0 ,,17.2 ,,,17.8 ,17.9 ,,17.4 ,16.5 ,16.9 ,2.47 ,24.5 ,0.05 ,0.01 ,13.60 ,-,-,482 ,0.48 ,18.28 ,2.32 ,,0.01 ,,1.20E-05,3.9E+01,1.07E-02,ND,002,""
2017/1/31 5:00,-3468 ,-2093 ,3,18.8 ,,19.2 ,,,16.0 ,3.65 ,,17.5 ,26.3 ,11.3 ,18.0 ,17.5 ,17.8 ,14.7 ,17.7 ,13.8 ,17.4 ,,17.2 ,17.0 ,,17.2 ,,,17.9 ,17.9 ,,17.4 ,16.5 ,16.9 ,2.44 ,24.5 ,0.04 ,0.01 ,13.60 ,-,-,482 ,0.48 ,18.28 ,2.32 ,,0.01 ,,1.20E-05,3.9E+01,5.38E-03,ND,002,""
2017/1/31 11:00,-3468 ,-2093 ,3,18.8 ,,18.5 ,,,16.1 ,3.36 ,,17.5 ,26.3 ,11.2 ,18.0 ,17.5 ,17.8 ,14.7 ,17.7 ,13.8 ,17.4 ,,17.2 ,17.0 ,,17.2 ,,,17.9 ,17.9 ,,17.4 ,16.4 ,16.8 ,2.41 ,24.6 ,0.05 ,0.02 ,13.60 ,-,-,482 ,0.48 ,16.59 ,2.32 ,,0.01 ,,1.19E-05,3.9E+01,1.34E-02,ND,002,""
2017/1/31 17:00,-3466 ,-2093 ,3,18.8 ,,18.4 ,,,16.1 ,3.18 ,,17.5 ,26.4 ,11.2 ,18.0 ,17.5 ,17.8 ,14.7 ,17.7 ,13.8 ,17.4 ,,17.2 ,17.0 ,,17.1 ,,,17.9 ,17.9 ,,17.4 ,16.4 ,16.8 ,2.39 ,24.9 ,0.06 ,0.03 ,13.60 ,-,-,482 ,0.48 ,16.97 ,2.32 ,,0.01 ,,1.19E-05,4.0E+01,2.69E-03,ND,002,""
2017/1/31 23:00,-3466 ,-2094 ,3,18.7 ,,18.7 ,,,16.2 ,3.19 ,,17.5 ,26.5 ,11.2 ,18.0 ,17.5 ,17.8 ,14.7 ,17.7 ,13.9 ,17.4 ,,17.2 ,17.0 ,,17.2 ,,,17.9 ,17.9 ,,17.4 ,16.4 ,16.8 ,2.35 ,24.9 ,0.05 ,0.02 ,13.60 ,-,-,482 ,0.47 ,15.66 ,2.32 ,,0.01 ,,1.21E-05,3.9E+01,ND,ND,002,""
2017/2/1 5:00,-3465 ,-2092 ,3,18.8 ,,19.0 ,,,16.2 ,3.42 ,,17.5 ,26.4 ,11.2 ,18.0 ,17.5 ,17.8 ,14.7 ,17.7 ,13.9 ,17.4 ,,17.2 ,17.0 ,,17.2 ,,,17.9 ,17.9 ,,17.3 ,16.4 ,16.8 ,2.32 ,25.0 ,0.04 ,0.01 ,13.60 ,-,-,482 ,0.47 ,18.66 ,2.32 ,,0.01 ,,1.21E-05,4.0E+01,8.07E-03,ND,002,""
2017/2/1 11:00,-3466 ,-2092 ,3,18.8 ,,18.4 ,,,16.2 ,3.83 ,,17.5 ,26.3 ,11.2 ,18.0 ,17.5 ,17.8 ,14.7 ,17.8 ,13.9 ,17.4 ,,17.2 ,17.0 ,,17.2 ,,,17.9 ,17.9 ,,17.3 ,16.4 ,16.8 ,4.91 ,25.1 ,0.04 ,0.02 ,13.60 ,-,-,482 ,0.47 ,17.06 ,2.32 ,,0.01 ,,1.27E-05,3.9E+01,2.15E-02,ND,002,""
2017/2/1 17:00,-3465 ,-2092 ,3,18.8 ,,19.2 ,,,16.1 ,4.56 ,,17.5 ,26.4 ,11.1 ,18.0 ,17.5 ,17.8 ,14.8 ,17.8 ,13.9 ,17.4 ,,17.2 ,17.0 ,,17.2 ,,,17.9 ,18.0 ,,17.3 ,16.4 ,16.8 ,4.88 ,25.3 ,0.05 ,0.03 ,13.60 ,-,-,482 ,0.47 ,18.84 ,2.32 ,,0.01 ,,1.27E-05,4.0E+01,1.07E-02,ND,002,""
2017/2/1 23:00,-3464 ,-2092 ,3,18.8 ,,18.6 ,,,16.1 ,4.24 ,,17.5 ,26.4 ,11.2 ,18.0 ,17.5 ,17.8 ,14.8 ,17.8 ,13.9 ,17.5 ,,17.3 ,17.1 ,,17.2 ,,,17.9 ,18.0 ,,17.3 ,16.3 ,16.8 ,4.85 ,25.3 ,0.05 ,0.02 ,13.60 ,-,-,482 ,0.48 ,17.25 ,2.32 ,,0.01 ,,1.18E-05,3.9E+01,5.38E-03,ND,002,""
2017/2/2 5:00,-3467 ,-2093 ,3,18.9 ,,19.3 ,,,16.2 ,3.94 ,,17.5 ,26.5 ,11.1 ,18.0 ,17.5 ,17.8 ,14.8 ,17.8 ,13.9 ,17.5 ,,17.3 ,17.1 ,,17.2 ,,,17.9 ,18.0 ,,17.3 ,16.3 ,16.7 ,4.81 ,25.2 ,0.03 ,0.00 ,13.60 ,-,-,482 ,0.47 ,17.63 ,2.32 ,,0.01 ,,1.18E-05,3.9E+01,1.34E-02,ND,002,""
2017/2/2 11:00,-3467 ,-2093 ,3,19.1 ,,19.2 ,,,16.2 ,3.90 ,,17.5 ,26.5 ,11.1 ,18.0 ,17.5 ,17.8 ,14.7 ,17.7 ,13.9 ,17.5 ,,17.3 ,17.1 ,,17.2 ,,,17.9 ,18.0 ,,17.3 ,16.3 ,16.7 ,4.77 ,25.2 ,0.03 ,0.00 ,13.60 ,-,-,482 ,0.47 ,17.81 ,2.32 ,,0.01 ,,1.17E-05,4.0E+01,5.38E-03,ND,002,""
2017/2/2 17:00,-3468 ,-2092 ,3,19.1 ,,19.0 ,,,16.1 ,3.71 ,,17.5 ,26.5 ,11.0 ,18.0 ,17.5 ,17.8 ,14.7 ,17.7 ,13.9 ,17.5 ,,17.2 ,17.0 ,,17.2 ,,,17.9 ,17.9 ,,17.2 ,16.3 ,16.7 ,4.73 ,25.4 ,0.04 ,0.01 ,13.60 ,-,-,482 ,0.47 ,17.25 ,2.32 ,,0.01 ,,1.17E-05,4.0E+01,5.38E-03,ND,002,""
2017/2/2 23:00,-3466 ,-2093 ,3,19.1 ,,19.1 ,,,16.1 ,3.67 ,,17.5 ,26.2 ,11.0 ,18.0 ,17.5 ,17.8 ,14.7 ,17.7 ,13.8 ,17.4 ,,17.2 ,17.0 ,,17.2 ,,,17.9 ,18.0 ,,17.2 ,16.3 ,16.7 ,4.69 ,25.5 ,0.03 ,0.00 ,13.60 ,-,-,482 ,0.47 ,16.88 ,2.32 ,,0.01 ,,1.15E-05,3.9E+01,1.34E-02,ND,002,""
2017/2/3 5:00,-3466 ,-2092 ,3,19.1 ,,19.6 ,,,16.0 ,3.48 ,,17.5 ,26.3 ,11.0 ,18.0 ,17.5 ,17.8 ,14.7 ,17.7 ,13.8 ,17.5 ,,17.2 ,17.0 ,,17.2 ,,,17.9 ,18.0 ,,17.2 ,16.3 ,16.6 ,4.64 ,25.5 ,0.03 ,0.01 ,13.60 ,-,-,482 ,0.48 ,17.63 ,2.32 ,,0.01 ,,1.15E-05,4.0E+01,1.07E-02,ND,002,""
2017/2/3 11:00,-3466 ,-2092 ,3,19.1 ,,19.3 ,,,15.9 ,3.24 ,,17.5 ,26.2 ,11.0 ,17.9 ,17.5 ,17.8 ,14.5 ,17.7 ,13.6 ,17.5 ,,17.2 ,17.0 ,,17.2 ,,,17.9 ,18.0 ,,17.2 ,16.2 ,16.6 ,4.60 ,25.7 ,0.05 ,0.02 ,13.60 ,-,-,482 ,0.48 ,17.16 ,2.32 ,,0.01 ,,1.17E-05,4.0E+01,1.34E-02,ND,002,""
2017/2/3 17:00,-3464 ,-2093 ,3,19.1 ,,18.9 ,,,15.8 ,3.21 ,,17.5 ,26.1 ,11.0 ,18.0 ,17.5 ,17.8 ,14.5 ,17.7 ,13.5 ,17.4 ,,17.2 ,17.0 ,,17.2 ,,,17.9 ,18.0 ,,17.2 ,16.2 ,16.6 ,4.56 ,25.9 ,0.06 ,0.03 ,13.60 ,-,-,482 ,0.48 ,16.50 ,2.32 ,,0.01 ,,1.17E-05,4.0E+01,1.34E-02,ND,002,""
2017/2/3 23:00,-3463 ,-2092 ,3,19.1 ,,18.4 ,,,15.7 ,3.20 ,,17.4 ,26.4 ,11.0 ,17.9 ,17.5 ,17.8 ,14.4 ,17.7 ,13.5 ,17.4 ,,17.2 ,17.0 ,,17.2 ,,,17.9 ,18.0 ,,17.2 ,16.2 ,16.6 ,4.52 ,25.9 ,0.05 ,0.03 ,13.60 ,-,-,482 ,0.48 ,16.31 ,2.32 ,,0.01 ,,1.13E-05,3.9E+01,8.07E-03,ND,002,""
2017/2/4 5:00,-3461 ,-2092 ,3,19.0 ,,18.7 ,,,15.7 ,3.29 ,,17.4 ,26.4 ,11.0 ,17.9 ,17.5 ,17.7 ,14.4 ,17.7 ,13.5 ,17.4 ,,17.2 ,17.0 ,,17.1 ,,,18.0 ,18.0 ,,17.1 ,16.2 ,16.6 ,4.48 ,25.9 ,0.04 ,0.02 ,13.60 ,-,-,482 ,0.48 ,14.44 ,2.32 ,,0.01 ,,1.13E-05,4.0E+01,2.69E-03,ND,002,""
2017/2/4 11:00,-3459 ,-2092 ,3,19.3 ,,19.9 ,,,15.7 ,3.35 ,,17.4 ,26.3 ,11.0 ,17.9 ,17.5 ,17.7 ,14.2 ,17.7 ,13.2 ,17.4 ,,17.1 ,17.0 ,,17.1 ,,,17.9 ,18.0 ,,17.1 ,16.2 ,16.5 ,4.44 ,26.1 ,0.06 ,0.03 ,13.60 ,-,-,482 ,0.48 ,16.03 ,2.32 ,,0.01 ,,1.25E-05,4.0E+01,1.34E-02,ND,002,""
2017/2/4 17:00,-3457 ,-2093 ,3,19.2 ,,19.7 ,,,15.6 ,3.54 ,,17.4 ,26.4 ,10.9 ,17.9 ,17.5 ,17.8 ,14.2 ,17.7 ,13.2 ,17.4 ,,17.2 ,17.0 ,,17.1 ,,,17.9 ,17.9 ,,17.1 ,16.2 ,16.5 ,4.40 ,26.4 ,0.07 ,0.03 ,13.60 ,-,-,482 ,0.48 ,15.47 ,2.32 ,,0.01 ,,1.25E-05,3.9E+01,5.38E-03,ND,002,""
2017/2/4 23:00,-3456 ,-2092 ,3,19.1 ,,19.5 ,,,15.6 ,3.60 ,,17.4 ,26.4 ,11.0 ,17.9 ,17.4 ,17.7 ,14.2 ,17.7 ,13.1 ,17.4 ,,17.2 ,17.0 ,,17.1 ,,,17.8 ,17.9 ,,17.0 ,16.1 ,16.5 ,4.36 ,26.4 ,0.06 ,0.03 ,13.60 ,-,-,482 ,0.48 ,16.13 ,2.32 ,,0.01 ,,1.28E-05,4.0E+01,8.07E-03,ND,002,""
2017/2/5 5:00,-3455 ,-2093 ,3,19.1 ,,19.7 ,,,15.6 ,3.90 ,,17.4 ,26.4 ,10.9 ,17.9 ,17.5 ,17.8 ,14.2 ,17.7 ,13.2 ,17.4 ,,17.2 ,17.0 ,,17.1 ,,,17.9 ,17.9 ,,17.0 ,16.1 ,16.5 ,4.32 ,26.5 ,0.05 ,0.03 ,13.60 ,-,-,482 ,0.48 ,15.84 ,2.32 ,,0.01 ,,1.28E-05,4.0E+01,8.07E-03,ND,002,""
2017/2/5 11:00,-3453 ,-2093 ,3,19.1 ,,19.5 ,,,15.6 ,4.17 ,,17.4 ,26.4 ,11.0 ,17.9 ,17.5 ,17.8 ,14.2 ,17.7 ,13.2 ,17.4 ,,17.2 ,17.0 ,,17.1 ,,,17.8 ,17.9 ,,17.0 ,16.1 ,16.5 ,4.28 ,26.6 ,0.06 ,0.03 ,13.60 ,-,-,482 ,0.48 ,15.84 ,2.32 ,,0.01 ,,1.18E-05,4.0E+01,8.07E-03,ND,002,""
2017/2/5 17:00,-3453 ,-2092 ,3,19.1 ,,19.7 ,,,15.7 ,4.71 ,,17.4 ,26.4 ,10.9 ,17.9 ,17.5 ,17.8 ,14.2 ,17.7 ,13.2 ,17.4 ,,17.2 ,17.0 ,,17.1 ,,,17.9 ,17.9 ,,17.0 ,16.1 ,16.5 ,4.25 ,26.8 ,0.06 ,0.03 ,13.60 ,-,-,482 ,0.48 ,16.03 ,2.32 ,,0.01 ,,1.18E-05,4.0E+01,1.88E-02,ND,002,""
2017/2/5 23:00,-3453 ,-2092 ,3,19.1 ,,19.4 ,,,15.6 ,5.40 ,,17.4 ,26.4 ,10.9 ,17.9 ,17.5 ,17.8 ,14.2 ,17.7 ,13.2 ,17.4 ,,17.2 ,17.0 ,,17.1 ,,,17.9 ,17.9 ,,17.0 ,16.1 ,16.5 ,4.21 ,26.9 ,0.04 ,0.02 ,13.60 ,-,-,482 ,0.48 ,18.09 ,2.32 ,,0.01 ,,1.18E-05,3.9E+01,8.07E-03,ND,002,""
2017/2/6 5:00,-3455 ,-2092 ,4,19.1 ,,19.4 ,,,15.7 ,5.77 ,,17.4 ,26.4 ,11.0 ,18.0 ,17.5 ,17.8 ,14.3 ,17.7 ,13.3 ,17.5 ,,17.2 ,17.0 ,,17.2 ,,,17.9 ,17.9 ,,17.0 ,16.1 ,16.5 ,4.17 ,27.0 ,0.04 ,0.01 ,13.60 ,-,-,482 ,0.48 ,18.66 ,2.32 ,,0.01 ,,1.18E-05,4.0E+01,1.61E-02,ND,002,""
2017/2/6 11:00,-3455 ,-2092 ,4,19.1 ,,20.0 ,,,15.8 ,5.47 ,,17.4 ,26.4 ,11.0 ,17.9 ,17.5 ,17.8 ,14.3 ,17.7 ,13.3 ,17.4 ,,17.2 ,17.0 ,,17.1 ,,,17.9 ,17.9 ,,17.0 ,16.1 ,16.4 ,4.13 ,27.2 ,0.04 ,0.02 ,13.60 ,-,-,482 ,0.48 ,17.91 ,2.32 ,,0.01 ,,1.26E-05,3.9E+01,1.88E-02,ND,002,""
2017/2/6 17:00,-3457 ,-2092 ,4,19.1 ,,19.7 ,,,15.8 ,5.07 ,,17.4 ,26.4 ,11.0 ,18.0 ,17.5 ,17.8 ,14.3 ,17.7 ,13.3 ,17.5 ,,17.2 ,17.0 ,,17.2 ,,,17.9 ,17.9 ,,17.0 ,16.1 ,16.4 ,4.09 ,27.3 ,0.04 ,0.02 ,13.60 ,-,-,482 ,0.48 ,17.25 ,2.32 ,,0.01 ,,1.26E-05,4.0E+01,5.38E-03,ND,002,""
2017/2/6 23:00,-3459 ,-2092 ,4,19.1 ,,19.6 ,,,16.0 ,4.41 ,,17.5 ,26.4 ,11.0 ,18.0 ,17.5 ,17.8 ,14.4 ,17.7 ,13.4 ,17.5 ,,17.2 ,17.0 ,,17.2 ,,,17.9 ,17.9 ,,17.0 ,16.0 ,16.4 ,4.04 ,27.3 ,0.04 ,0.02 ,13.60 ,-,-,482 ,0.48 ,18.00 ,2.32 ,,0.01 ,,1.22E-05,3.9E+01,1.34E-02,ND,002,""
2017/2/7 5:00,-3457 ,-2092 ,4,19.1 ,,19.5 ,,,16.1 ,3.97 ,,17.5 ,26.3 ,11.0 ,18.0 ,17.5 ,17.9 ,14.4 ,17.8 ,13.4 ,17.5 ,,17.2 ,17.0 ,,17.2 ,,,17.9 ,18.0 ,,17.0 ,16.0 ,16.4 ,3.99 ,27.3 ,0.04 ,0.02 ,13.60 ,-,-,482 ,0.48 ,16.03 ,2.32 ,,0.01 ,,1.22E-05,4.0E+01,5.38E-03,ND,002,""
2017/2/7 11:00,-3457 ,-2092 ,4,19.1 ,,19.5 ,,,16.2 ,3.64 ,,17.5 ,26.4 ,10.9 ,18.0 ,17.5 ,17.8 ,14.4 ,17.8 ,13.4 ,17.5 ,,17.2 ,17.0 ,,17.2 ,,,17.9 ,18.0 ,,16.9 ,16.0 ,16.4 ,3.94 ,27.3 ,0.04 ,0.02 ,13.60 ,-,-,482 ,0.48 ,16.41 ,2.32 ,,0.01 ,,1.15E-05,4.0E+01,8.07E-03,ND,002,""
2017/2/7 17:00,-3457 ,-2091 ,3,19.1 ,,19.6 ,,,16.3 ,3.42 ,,17.5 ,26.4 ,10.9 ,18.1 ,17.5 ,17.9 ,14.4 ,17.8 ,13.5 ,17.5 ,,17.3 ,17.0 ,,17.2 ,,,17.9 ,18.0 ,,16.9 ,16.0 ,16.4 ,3.82 ,27.1 ,0.04 ,0.03 ,13.60 ,-,-,482 ,0.48 ,15.00 ,2.32 ,,0.01 ,,1.15E-05,3.9E+01,2.42E-02,ND,002,""
2017/2/7 23:00,-3456 ,-2091 ,3,19.1 ,,19.7 ,,,16.3 ,3.34 ,,17.5 ,26.4 ,10.9 ,18.1 ,17.6 ,17.9 ,14.4 ,17.8 ,13.5 ,17.6 ,,17.3 ,17.0 ,,17.2 ,,,18.0 ,18.0 ,,16.9 ,16.0 ,16.4 ,3.70 ,26.6 ,0.03 ,0.02 ,13.60 ,-,-,482 ,0.48 ,17.16 ,2.32 ,,0.01 ,,1.15E-05,4.0E+01,8.07E-03,ND,002,""
2017/2/8 5:00,-3456 ,-2092 ,3,19.1 ,,19.7 ,,,16.3 ,3.23 ,,17.5 ,26.4 ,10.9 ,18.1 ,17.6 ,17.9 ,14.5 ,17.8 ,13.6 ,17.6 ,,17.3 ,17.1 ,,17.2 ,,,18.1 ,18.1 ,,16.9 ,16.0 ,16.4 ,3.58 ,25.9 ,0.02 ,0.01 ,13.60 ,-,-,482 ,0.48 ,17.63 ,2.32 ,,0.01 ,,1.15E-05,4.0E+01,1.34E-02,ND,002,""
2017/2/8 11:00,-3456 ,-2092 ,3,19.1 ,,19.8 ,,,16.3 ,3.13 ,,17.5 ,26.3 ,10.9 ,18.1 ,17.6 ,18.0 ,14.5 ,17.8 ,13.5 ,17.6 ,,17.3 ,17.1 ,,17.3 ,,,18.1 ,18.1 ,,16.9 ,16.0 ,16.3 ,3.48 ,24.9 ,0.03 ,0.03 ,13.60 ,-,-,482 ,0.48 ,15.94 ,2.32 ,,0.01 ,,1.24E-05,4.0E+01,1.07E-02,ND,002,""
2017/2/8 17:00,-3455 ,-2093 ,3,19.1 ,,19.8 ,,,16.4 ,3.29 ,,17.6 ,26.4 ,10.8 ,18.1 ,17.6 ,18.0 ,14.5 ,17.9 ,13.6 ,17.7 ,,17.4 ,17.1 ,,17.3 ,,,18.1 ,18.1 ,,16.8 ,16.0 ,16.3 ,3.40 ,24.3 ,0.04 ,0.03 ,13.60 ,-,-,482 ,0.48 ,16.78 ,2.32 ,,0.01 ,,1.24E-05,4.0E+01,1.61E-02,ND,002,""
2017/2/8 23:00,-3454 ,-2092 ,3,19.1 ,,20.1 ,,,16.4 ,3.36 ,,17.6 ,26.4 ,10.8 ,18.1 ,17.7 ,18.0 ,14.5 ,17.9 ,13.6 ,17.7 ,,17.4 ,17.1 ,,17.3 ,,,18.1 ,18.1 ,,16.8 ,15.9 ,16.3 ,3.33 ,23.7 ,0.03 ,0.02 ,13.60 ,-,-,482 ,0.48 ,16.59 ,2.31 ,,0.01 ,,1.29E-05,4.0E+01,5.38E-03,ND,002,""
2017/2/9 5:00,-3453 ,-2092 ,3,19.2 ,,19.9 ,,,16.5 ,3.64 ,,17.6 ,26.4 ,10.8 ,18.2 ,17.7 ,18.0 ,14.5 ,17.9 ,13.6 ,17.7 ,,17.4 ,17.2 ,,17.4 ,,,18.1 ,18.2 ,,16.8 ,15.9 ,16.3 ,3.25 ,23.3 ,0.03 ,0.02 ,13.60 ,-,-,482 ,0.48 ,17.72 ,2.31 ,,0.01 ,,1.29E-05,4.0E+01,1.34E-02,ND,002,""
2017/2/9 11:00,-3453 ,-2092 ,3,19.2 ,,19.7 ,,,16.6 ,3.69 ,,17.6 ,26.5 ,10.8 ,18.2 ,17.7 ,18.1 ,14.5 ,18.0 ,13.6 ,17.8 ,,17.5 ,17.2 ,,17.4 ,,,18.2 ,18.3 ,,16.8 ,15.9 ,16.3 ,3.18 ,22.7 ,0.02 ,0.02 ,13.60 ,-,-,482 ,0.48 ,17.44 ,2.31 ,,0.01 ,,1.26E-05,3.9E+01,5.38E-03,ND,002,""
2017/2/9 17:00,-3455 ,-2092 ,3,19.3 ,,19.7 ,,,16.6 ,4.24 ,,17.7 ,26.4 ,10.8 ,18.2 ,17.8 ,18.1 ,14.6 ,18.0 ,13.6 ,17.8 ,,17.5 ,17.2 ,,17.4 ,,,18.2 ,18.2 ,,16.8 ,15.9 ,16.3 ,3.15 ,22.2 ,0.02 ,0.01 ,13.60 ,-,-,482 ,0.48 ,17.81 ,2.31 ,,0.01 ,,1.26E-05,4.0E+01,8.07E-03,ND,002,""
2017/2/9 23:00,-3454 ,-2092 ,3,19.2 ,,19.9 ,,,16.6 ,4.57 ,,17.7 ,26.4 ,10.8 ,18.3 ,17.8 ,18.1 ,14.6 ,18.0 ,13.7 ,17.8 ,,17.5 ,17.2 ,,17.4 ,,,18.2 ,18.2 ,,16.8 ,15.9 ,16.3 ,3.13 ,22.1 ,0.02 ,0.01 ,13.60 ,-,-,482 ,0.48 ,17.63 ,2.31 ,,0.01 ,,1.21E-05,4.0E+01,5.38E-03,ND,002,""
2017/2/10 5:00,-3455 ,-2093 ,3,19.3 ,,19.9 ,,,16.7 ,4.59 ,,17.7 ,26.3 ,10.8 ,18.3 ,17.8 ,18.1 ,14.6 ,18.1 ,13.7 ,17.9 ,,17.6 ,17.3 ,,17.5 ,,,18.2 ,18.3 ,,16.8 ,15.8 ,16.3 ,3.12 ,22.2 ,0.01 ,0.00 ,13.60 ,-,-,482 ,0.48 ,18.56 ,2.31 ,,0.01 ,,1.21E-05,4.0E+01,1.34E-02,ND,002,""
2017/2/10 11:00,-3456 ,-2093 ,3,19.3 ,,19.2 ,,,16.7 ,4.30 ,,17.7 ,26.4 ,10.8 ,18.4 ,17.9 ,18.2 ,14.7 ,18.1 ,13.7 ,17.9 ,,17.6 ,17.3 ,,17.5 ,,,18.3 ,18.3 ,,16.8 ,15.8 ,16.2 ,3.10 ,22.5 ,0.02 ,0.01 ,13.60 ,-,-,482 ,0.48 ,17.63 ,2.31 ,,0.01 ,,1.22E-05,4.0E+01,1.07E-02,ND,002,""
2017/2/10 17:00,-3455 ,-2093 ,3,19.4 ,,20.4 ,,,16.8 ,4.07 ,,17.8 ,26.5 ,10.7 ,18.3 ,17.9 ,18.2 ,14.6 ,18.1 ,13.8 ,17.9 ,,17.6 ,17.3 ,,17.5 ,,,18.3 ,18.3 ,,16.8 ,15.8 ,16.2 ,3.08 ,22.8 ,0.08 ,0.07 ,13.82 ,-,-,501 ,0.48 ,16.69 ,2.31 ,,0.01 ,,1.22E-05,4.0E+01,2.69E-03,ND,002,""
2017/2/10 23:00,-3451 ,-2094 ,3,19.4 ,,20.2 ,,,16.8 ,3.92 ,,17.8 ,26.5 ,10.7 ,18.4 ,17.9 ,18.2 ,14.7 ,18.1 ,13.8 ,18.0 ,,17.6 ,17.4 ,,17.5 ,,,18.3 ,18.3 ,,16.7 ,15.8 ,16.2 ,3.07 ,22.9 ,0.08 ,0.07 ,13.82 ,-,-,501 ,0.49 ,17.34 ,2.31 ,,0.01 ,,1.14E-05,4.0E+01,1.34E-02,ND,002,""
2017/2/11 5:00,-3450 ,-2093 ,3,19.4 ,,19.7 ,,,16.9 ,3.95 ,,17.8 ,26.6 ,10.7 ,18.4 ,17.9 ,18.2 ,14.7 ,18.2 ,13.8 ,18.0 ,,17.6 ,17.4 ,,17.6 ,,,18.4 ,18.4 ,,16.7 ,15.8 ,16.2 ,3.04 ,23.0 ,0.08 ,0.07 ,13.82 ,-,-,501 ,0.49 ,16.78 ,2.31 ,,0.01 ,,1.14E-05,4.0E+01,2.69E-03,ND,002,""
2017/2/11 11:00,-3447 ,-2094 ,3,19.5 ,,20.5 ,,,17.0 ,4.12 ,,17.8 ,26.6 ,10.7 ,18.4 ,18.0 ,18.3 ,14.8 ,18.2 ,13.9 ,18.0 ,,17.7 ,17.5 ,,17.6 ,,,18.4 ,18.4 ,,16.7 ,15.7 ,16.2 ,3.02 ,23.2 ,0.08 ,0.07 ,13.82 ,-,-,501 ,0.49 ,16.50 ,2.31 ,,0.01 ,,1.18E-05,3.9E+01,8.07E-03,ND,002,""
2017/2/11 17:00,-3446 ,-2093 ,3,19.5 ,,20.0 ,,,17.0 ,4.36 ,,17.9 ,26.6 ,10.7 ,18.4 ,18.0 ,18.3 ,14.8 ,18.2 ,13.9 ,18.0 ,,17.7 ,17.4 ,,17.6 ,,,18.5 ,18.4 ,,16.7 ,15.7 ,16.1 ,2.97 ,23.4 ,0.08 ,0.07 ,13.82 ,-,-,501 ,0.49 ,15.38 ,2.31 ,,0.01 ,,1.18E-05,4.0E+01,1.07E-02,ND,002,""
2017/2/11 23:00,-3444 ,-2093 ,3,19.5 ,,20.6 ,,,17.0 ,4.38 ,,17.9 ,26.5 ,10.7 ,18.5 ,18.0 ,18.3 ,14.8 ,18.2 ,13.9 ,18.1 ,,17.7 ,17.5 ,,17.6 ,,,18.5 ,18.5 ,,16.7 ,15.7 ,16.1 ,2.90 ,23.1 ,0.08 ,0.07 ,13.82 ,-,-,501 ,0.49 ,16.22 ,2.31 ,,0.01 ,,1.23E-05,4.0E+01,8.07E-03,ND,002,""
2017/2/12 5:00,-3441 ,-2092 ,3,19.6 ,,20.3 ,,,17.0 ,4.18 ,,17.9 ,26.6 ,10.7 ,18.5 ,18.1 ,18.3 ,14.8 ,18.3 ,13.9 ,18.1 ,,17.7 ,17.5 ,,17.7 ,,,18.5 ,18.5 ,,16.7 ,15.7 ,16.1 ,2.83 ,22.8 ,0.08 ,0.07 ,13.82 ,-,-,501 ,0.49 ,15.56 ,2.31 ,,0.01 ,,1.23E-05,4.0E+01,1.07E-02,ND,002,""
2017/2/12 11:00,-3440 ,-2093 ,3,19.6 ,,20.4 ,,,17.1 ,4.02 ,,17.9 ,26.6 ,10.7 ,18.5 ,18.1 ,18.4 ,14.9 ,18.3 ,14.0 ,18.1 ,,17.8 ,17.5 ,,17.7 ,,,18.6 ,18.5 ,,16.6 ,15.7 ,16.1 ,2.76 ,22.4 ,0.08 ,0.07 ,13.82 ,-,-,501 ,0.49 ,15.38 ,2.31 ,,0.01 ,,1.15E-05,4.0E+01,5.38E-03,ND,002,""
2017/2/12 17:00,-3438 ,-2092 ,3,19.6 ,,20.2 ,,,17.1 ,4.00 ,,17.9 ,26.6 ,10.7 ,18.5 ,18.1 ,18.3 ,14.9 ,18.3 ,14.0 ,18.1 ,,17.8 ,17.5 ,,17.7 ,,,18.6 ,18.5 ,,16.7 ,15.7 ,16.1 ,2.72 ,22.1 ,0.08 ,0.07 ,13.82 ,-,-,501 ,0.49 ,16.69 ,2.30 ,,0.01 ,,1.15E-05,4.0E+01,5.38E-03,ND,002,""
