,RPV water level�ifuel range) (A�j,RPV water level�ifuel range) (B�j,Pressure in RPV,FEEDWATER NOZZLE N4B INBOARD(TE-2-3-69D2),SUPPORT SKIRT TOP(TE-2-3-69K1),SUPPORT SKIRT TOP(TE-2-3-69K2),VESSEL BOTTOM ABOVE SKIRT JCT(TE-2-3-69F1),TOP CONTOROL ROD DRIVE HOUSING(TE-2-3-69N1),VESSEL BOTTOM DRAIN(TE-2-106),Pressure in PCV,RPV BELLOWS SEAL AREA(TE-16-114R#2),RPV BELLOWS SEAL AREA(TE-16-114N#1),Blowdown Valves A(TE-2-113A),MSIV leakage detector(2-86A) (TE-27-161),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER HVH2-16A(TE-16-114F#1),SUPPLY AIR D/W COOLER HVH2-16B(TE-16-114G#1),SUPPLY AIR D/W COOLER HVH2-16C(TE-16-114H#1),SUPPLY AIR D/W COOLER HVH2-16C(TE-16-114H#2),SUPPLY AIR D/W COOLER HVH2-16D(TE-16-114J#1),SUPPLY AIR D/W COOLER HVH2-16E(TE-16-114K#1),SUPPLY AIR D/W COOLER HVH2-16E(TE-16-114K#2),PCV Temperature �iTE-16-114W#1�j,PCV Temperature �iTE-16-114W#2�j,PCV Temperature �iTE-16-007�j,PCV Temperature �iTE-16-008�j,Pressure in S/C,S/C Atmosphere temperature(TE-16-114S),Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),FPC skimmer surge tank level,Temperature in SFP,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV,Flow rate of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Dust concentrations in the exhaust gas from the reactor building,Water levels inside PCV were newly added.,"note"
2017/2/12 23:00,-3436 ,-2092 ,3,19.6 ,,20.4 ,,,17.1 ,3.85 ,,17.9 ,26.6 ,10.6 ,18.6 ,18.1 ,18.4 ,14.9 ,18.3 ,14.0 ,18.2 ,,17.8 ,17.6 ,,17.7 ,,,18.6 ,18.5 ,,16.6 ,15.7 ,16.1 ,2.66 ,21.7 ,0.08 ,0.07 ,13.82 ,-,-,501 ,0.49 ,15.94 ,2.31 ,,0.01 ,,1.11E-05,4.0E+01,1.88E-02,ND,002,""
2017/2/13 5:00,-3434 ,-2092 ,3,19.7 ,,20.6 ,,,17.0 ,3.83 ,,17.9 ,26.2 ,10.6 ,18.6 ,18.1 ,18.4 ,14.9 ,18.3 ,14.0 ,18.2 ,,17.8 ,17.6 ,,17.8 ,,,18.6 ,18.5 ,,16.6 ,15.7 ,16.1 ,2.61 ,21.4 ,0.07 ,0.07 ,13.82 ,-,-,501 ,0.49 ,16.31 ,2.31 ,,0.01 ,,1.11E-05,4.0E+01,5.38E-03,ND,002,""
2017/2/13 11:00,-3432 ,-2092 ,3,19.6 ,,19.9 ,,,17.1 ,3.82 ,,18.0 ,26.2 ,10.6 ,18.6 ,18.1 ,18.4 ,14.9 ,18.3 ,14.0 ,18.2 ,,17.8 ,17.6 ,,17.8 ,,,18.6 ,18.6 ,,16.6 ,15.7 ,16.0 ,2.57 ,21.1 ,0.06 ,0.07 ,13.82 ,-,-,501 ,0.49 ,15.47 ,2.31 ,,0.01 ,,1.11E-05,4.0E+01,1.07E-02,ND,002,""
2017/2/13 17:00,-3430 ,-2092 ,3,19.7 ,,19.8 ,,,17.1 ,3.99 ,,18.0 ,26.0 ,10.6 ,18.6 ,18.2 ,18.4 ,14.9 ,18.4 ,14.0 ,18.2 ,,17.8 ,17.6 ,,17.8 ,,,18.7 ,18.6 ,,16.6 ,15.7 ,16.1 ,2.56 ,21.2 ,0.06 ,0.06 ,13.82 ,-,-,501 ,0.49 ,16.03 ,2.31 ,,0.01 ,,1.11E-05,3.9E+01,8.07E-03,ND,002,""
2017/2/13 23:00,-3428 ,-2092 ,3,19.8 ,,20.2 ,,,17.1 ,4.02 ,,18.0 ,26.2 ,10.6 ,18.6 ,18.2 ,18.5 ,14.9 ,18.4 ,14.0 ,18.2 ,,17.9 ,17.6 ,,17.8 ,,,18.7 ,18.6 ,,16.6 ,15.6 ,16.0 ,2.56 ,21.3 ,0.04 ,0.05 ,13.82 ,-,-,501 ,0.49 ,16.69 ,2.31 ,,0.01 ,,1.12E-05,4.0E+01,5.38E-03,ND,002,""
2017/2/14 5:00,-3427 ,-2092 ,3,19.8 ,,20.2 ,,,17.2 ,4.13 ,,18.0 ,26.2 ,10.6 ,18.6 ,18.2 ,18.5 ,15.0 ,18.4 ,14.1 ,18.2 ,,17.9 ,17.7 ,,17.8 ,,,18.7 ,18.6 ,,16.6 ,15.6 ,16.0 ,2.54 ,21.5 ,0.04 ,0.04 ,13.81 ,-,-,500 ,0.49 ,16.13 ,2.31 ,,0.01 ,,1.12E-05,3.9E+01,1.07E-02,ND,002,""
2017/2/14 11:00,-3425 ,-2091 ,3,19.8 ,,20.4 ,,,17.2 ,4.27 ,,18.0 ,26.2 ,10.6 ,18.6 ,18.2 ,18.5 ,15.0 ,18.4 ,14.1 ,18.3 ,,17.9 ,17.7 ,,17.9 ,,,18.7 ,18.6 ,,16.6 ,15.6 ,16.0 ,2.53 ,21.8 ,0.05 ,0.04 ,13.81 ,-,-,500 ,0.49 ,17.81 ,2.31 ,,0.01 ,,1.20E-05,4.0E+01,8.07E-03,ND,002,""
2017/2/14 17:00,-3424 ,-2092 ,3,19.8 ,,20.5 ,,,17.2 ,4.37 ,,18.1 ,26.4 ,10.6 ,18.7 ,18.2 ,18.5 ,15.0 ,18.4 ,14.1 ,18.3 ,,17.9 ,17.7 ,,17.9 ,,,18.6 ,18.6 ,,16.6 ,15.6 ,16.0 ,2.52 ,22.2 ,0.05 ,0.05 ,13.81 ,-,-,500 ,0.49 ,17.63 ,2.30 ,,0.01 ,,1.20E-05,4.0E+01,1.61E-02,ND,002,""
2017/2/14 23:00,-3422 ,-2092 ,3,19.9 ,,20.5 ,,,17.3 ,4.33 ,,18.1 ,26.6 ,10.6 ,18.7 ,18.2 ,18.5 ,15.0 ,18.4 ,14.1 ,18.3 ,,17.9 ,17.7 ,,17.9 ,,,18.6 ,18.6 ,,16.6 ,15.6 ,16.0 ,2.50 ,22.2 ,0.04 ,0.03 ,13.81 ,-,-,500 ,0.49 ,16.03 ,2.31 ,,0.01 ,,1.24E-05,3.9E+01,1.61E-02,ND,002,""
2017/2/15 5:00,-3421 ,-2092 ,3,19.9 ,,20.7 ,,,17.3 ,4.27 ,,18.1 ,26.6 ,10.6 ,18.7 ,18.3 ,18.5 ,15.0 ,18.4 ,14.1 ,18.3 ,,18.0 ,17.7 ,,17.9 ,,,18.7 ,18.6 ,,16.5 ,15.5 ,16.0 ,2.48 ,22.3 ,0.03 ,0.03 ,13.81 ,-,-,500 ,0.49 ,17.53 ,2.31 ,,0.01 ,,1.24E-05,3.9E+01,2.42E-02,ND,002,""
2017/2/15 11:00,-3421 ,-2092 ,3,19.8 ,,21.4 ,,,17.4 ,4.40 ,,18.1 ,26.4 ,10.5 ,18.8 ,18.3 ,18.5 ,15.0 ,18.5 ,14.2 ,18.3 ,,18.0 ,17.7 ,,17.9 ,,,18.7 ,18.7 ,,16.5 ,15.5 ,16.0 ,2.46 ,22.6 ,0.04 ,0.04 ,13.81 ,-,-,500 ,0.49 ,17.16 ,2.31 ,,0.01 ,,1.09E-05,4.0E+01,8.07E-03,ND,002,""
2017/2/15 17:00,-3419 ,-2091 ,3,19.8 ,,20.7 ,,,17.4 ,4.44 ,,18.1 ,26.3 ,10.6 ,18.8 ,18.3 ,18.6 ,15.0 ,18.5 ,14.2 ,18.3 ,,18.0 ,17.7 ,,17.9 ,,,18.6 ,18.7 ,,16.5 ,15.5 ,15.9 ,2.45 ,23.0 ,0.05 ,0.05 ,13.81 ,-,-,500 ,0.49 ,16.88 ,2.30 ,,0.01 ,,1.09E-05,3.9E+01,1.07E-02,ND,002,""
2017/2/15 23:00,-3418 ,-2092 ,3,19.9 ,,21.1 ,,,17.5 ,4.41 ,,18.1 ,26.1 ,10.5 ,18.7 ,18.3 ,18.6 ,15.1 ,18.5 ,14.2 ,18.4 ,,18.0 ,17.8 ,,18.0 ,,,18.7 ,18.7 ,,16.5 ,15.5 ,15.9 ,2.43 ,23.1 ,0.04 ,0.04 ,13.81 ,-,-,500 ,0.49 ,16.59 ,2.31 ,,0.01 ,,1.11E-05,4.0E+01,2.69E-03,ND,002,""
2017/2/16 5:00,-3416 ,-2092 ,3,19.9 ,,20.5 ,,,17.5 ,4.57 ,,18.1 ,26.1 ,10.5 ,18.8 ,18.3 ,18.6 ,15.1 ,18.5 ,14.2 ,18.4 ,,18.1 ,17.8 ,,17.9 ,,,18.7 ,18.7 ,,16.5 ,15.5 ,15.9 ,2.41 ,23.2 ,0.03 ,0.03 ,13.81 ,-,-,500 ,0.49 ,17.81 ,2.31 ,,0.01 ,,1.11E-05,4.0E+01,ND,ND,002,""
2017/2/16 11:00,-3417 ,-2092 ,3,19.9 ,,20.3 ,,,17.6 ,4.69 ,,18.1 ,26.2 ,10.5 ,18.7 ,18.2 ,18.6 ,15.1 ,18.5 ,14.2 ,18.4 ,,18.1 ,17.8 ,,18.1 ,,,18.8 ,18.7 ,,16.5 ,15.5 ,15.9 ,2.38 ,23.4 ,0.05 ,0.05 ,13.81 ,-,-,500 ,0.49 ,18.19 ,2.31 ,,0.01 ,,1.08E-05,4.0E+01,1.34E-02,ND,002,""
2017/2/16 17:00,-3417 ,-2092 ,3,19.9 ,,20.8 ,,,17.7 ,4.85 ,,18.2 ,26.6 ,10.5 ,18.9 ,18.4 ,18.6 ,15.1 ,18.6 ,14.2 ,18.4 ,,18.1 ,17.8 ,,18.0 ,,,18.8 ,18.8 ,,16.5 ,15.4 ,15.9 ,2.36 ,23.8 ,0.06 ,0.05 ,13.81 ,-,-,500 ,0.49 ,17.81 ,2.31 ,,0.01 ,,1.08E-05,4.0E+01,ND,ND,002,""
2017/2/16 23:00,-3417 ,-2092 ,3,20.0 ,,20.9 ,,,17.6 ,4.98 ,,18.2 ,26.6 ,10.5 ,18.9 ,18.4 ,18.7 ,15.1 ,18.6 ,14.2 ,18.4 ,,18.1 ,17.8 ,,18.0 ,,,18.8 ,18.8 ,,16.4 ,15.5 ,15.9 ,2.34 ,24.0 ,0.05 ,0.05 ,13.81 ,-,-,500 ,0.49 ,17.81 ,2.31 ,,0.01 ,,1.21E-05,4.0E+01,8.07E-03,ND,002,""
2017/2/17 5:00,-3417 ,-2092 ,3,20.1 ,,20.4 ,,,17.7 ,5.16 ,,18.2 ,26.4 ,10.5 ,18.9 ,18.4 ,18.7 ,15.2 ,18.6 ,14.3 ,18.5 ,,18.1 ,17.8 ,,18.0 ,,,18.8 ,18.8 ,,16.4 ,15.4 ,15.9 ,2.32 ,24.1 ,0.04 ,0.04 ,13.81 ,-,-,500 ,0.49 ,18.84 ,2.31 ,,0.01 ,,1.21E-05,3.9E+01,5.38E-03,ND,002,""
2017/2/17 11:00,-3419 ,-2092 ,3,20.1 ,,21.0 ,,,17.8 ,5.81 ,,18.2 ,26.4 ,10.5 ,18.8 ,18.3 ,18.7 ,15.1 ,18.6 ,14.3 ,18.5 ,,18.2 ,17.9 ,,18.1 ,,,18.8 ,18.8 ,,16.5 ,15.4 ,15.9 ,2.30 ,24.4 ,0.03 ,0.03 ,13.81 ,-,-,500 ,0.49 ,20.16 ,2.31 ,,0.01 ,,1.26E-05,4.0E+01,�m�c,ND,002,""
2017/2/17 17:00,-3421 ,-2092 ,3,20.1 ,,21.3 ,,,17.8 ,5.81 ,,18.3 ,26.1 ,10.5 ,18.9 ,18.4 ,18.7 ,15.2 ,18.7 ,14.3 ,18.5 ,,18.1 ,17.9 ,,18.1 ,,,18.9 ,18.9 ,,16.4 ,15.4 ,15.9 ,2.28 ,24.9 ,0.03 ,0.03 ,13.81 ,-,-,500 ,0.49 ,20.06 ,2.31 ,,0.01 ,,1.26E-05,3.9E+01,1.34E-02,ND,002,""
2017/2/17 23:00,-3424 ,-2092 ,3,20.1 ,,20.9 ,,,17.9 ,5.00 ,,18.3 ,26.0 ,10.6 ,19.0 ,18.5 ,18.8 ,15.2 ,18.7 ,14.3 ,18.5 ,,18.2 ,17.9 ,,18.1 ,,,18.8 ,18.9 ,,16.4 ,15.4 ,15.8 ,2.26 ,24.8 ,0.04 ,0.03 ,13.81 ,-,-,500 ,0.49 ,19.22 ,2.31 ,,0.01 ,,1.16E-05,3.9E+01,2.69E-02,ND,002,""
2017/2/18 5:00,-3425 ,-2091 ,3,20.2 ,,20.9 ,,,17.9 ,4.25 ,,18.3 ,26.0 ,10.6 ,19.0 ,18.5 ,18.8 ,15.2 ,18.7 ,14.3 ,18.5 ,,18.2 ,18.0 ,,18.1 ,,,18.9 ,18.9 ,,16.4 ,15.4 ,15.8 ,2.23 ,24.9 ,0.04 ,0.04 ,13.81 ,-,-,500 ,0.49 ,21.19 ,2.31 ,,0.01 ,,1.16E-05,3.9E+01,8.07E-03,ND,002,""
2017/2/18 11:00,-3427 ,-2092 ,3,20.2 ,,21.6 ,,,17.9 ,4.04 ,,18.4 ,26.0 ,10.6 ,19.0 ,18.5 ,18.8 ,15.2 ,18.8 ,14.3 ,18.6 ,,18.2 ,18.0 ,,18.1 ,,,19.0 ,19.0 ,,16.4 ,15.4 ,15.8 ,4.45 ,25.0 ,0.03 ,0.03 ,13.81 ,-,-,500 ,0.49 ,19.69 ,2.31 ,,0.01 ,,1.20E-05,3.9E+01,1.07E-02,ND,002,""
2017/2/18 17:00,-3424 ,-2091 ,3,20.3 ,,20.7 ,,,17.8 ,3.99 ,,18.4 ,26.1 ,10.6 ,19.1 ,18.6 ,18.8 ,15.2 ,18.8 ,14.3 ,18.6 ,,18.2 ,18.1 ,,18.2 ,,,19.0 ,19.0 ,,16.4 ,15.4 ,15.8 ,4.42 ,25.1 ,0.04 ,0.03 ,13.81 ,-,-,500 ,0.49 ,18.84 ,2.31 ,,0.01 ,,1.20E-05,4.0E+01,1.61E-02,ND,002,""
2017/2/18 23:00,-3425 ,-2090 ,3,20.3 ,,21.2 ,,,17.8 ,3.80 ,,18.4 ,26.1 ,10.5 ,19.1 ,18.6 ,18.9 ,15.3 ,18.9 ,14.3 ,18.7 ,,18.3 ,18.1 ,,18.2 ,,,19.0 ,19.1 ,,16.4 ,15.4 ,15.8 ,4.39 ,25.1 ,0.02 ,0.02 ,13.81 ,-,-,500 ,0.49 ,19.69 ,2.31 ,,0.01 ,,1.22E-05,4.0E+01,8.07E-03,ND,002,""
2017/2/19 5:00,-3426 ,-2090 ,3,20.3 ,,20.6 ,,,17.8 ,3.55 ,,18.4 ,26.1 ,10.5 ,19.1 ,18.6 ,18.9 ,15.2 ,18.8 ,14.3 ,18.7 ,,18.3 ,18.1 ,,18.2 ,,,19.1 ,19.1 ,,16.3 ,15.4 ,15.8 ,4.36 ,25.1 ,0.01 ,0.00 ,13.81 ,-,-,500 ,0.49 ,19.69 ,2.31 ,,0.01 ,,1.22E-05,3.9E+01,5.38E-03,ND,002,""
2017/2/19 11:00,-3427 ,-2091 ,3,20.3 ,,21.4 ,,,17.7 ,3.18 ,,18.4 ,26.1 ,10.5 ,19.1 ,18.7 ,18.9 ,15.3 ,18.9 ,14.3 ,18.7 ,,18.4 ,18.1 ,,18.3 ,,,19.1 ,19.1 ,,16.3 ,15.4 ,15.8 ,4.32 ,25.3 ,0.02 ,0.02 ,13.81 ,-,-,500 ,0.49 ,19.22 ,2.31 ,,0.01 ,,1.13E-05,3.9E+01,8.07E-03,ND,002,""
2017/2/19 17:00,-3426 ,-2092 ,3,20.4 ,,21.1 ,,,17.7 ,3.02 ,,18.5 ,26.2 ,10.5 ,19.2 ,18.7 ,18.9 ,15.3 ,18.9 ,14.3 ,18.8 ,,18.4 ,18.2 ,,18.3 ,,,19.1 ,19.1 ,,16.3 ,15.4 ,15.8 ,4.28 ,25.5 ,0.04 ,0.03 ,13.81 ,-,-,500 ,0.49 ,18.00 ,2.30 ,,0.01 ,,1.13E-05,3.9E+01,5.38E-03,ND,002,""
2017/2/19 23:00,-3425 ,-2091 ,3,20.4 ,,21.2 ,,,17.7 ,3.15 ,,18.5 ,26.7 ,10.5 ,19.1 ,18.7 ,18.9 ,15.2 ,18.9 ,14.3 ,18.7 ,,18.4 ,18.2 ,,18.3 ,,,19.1 ,19.1 ,,16.3 ,15.4 ,15.8 ,4.25 ,25.5 ,0.03 ,0.03 ,13.81 ,-,-,500 ,0.49 ,18.66 ,2.31 ,,0.01 ,,1.14E-05,3.9E+01,1.07E-02,ND,002,""
2017/2/20 5:00,-3425 ,-2092 ,3,20.4 ,,22.2 ,,,17.6 ,3.56 ,,18.5 ,26.7 ,10.5 ,19.2 ,18.7 ,18.9 ,15.2 ,18.9 ,14.3 ,18.7 ,,18.4 ,18.2 ,,18.3 ,,,19.1 ,19.1 ,,16.3 ,15.4 ,15.8 ,4.21 ,25.6 ,0.02 ,0.02 ,13.81 ,-,-,500 ,0.49 ,19.41 ,2.31 ,,0.01 ,,1.14E-05,3.9E+01,1.61E-02,ND,002,""
2017/2/20 11:00,-3426 ,-2092 ,3,20.4 ,,21.5 ,,,17.6 ,4.18 ,,18.5 ,26.4 ,10.5 ,19.0 ,18.6 ,18.9 ,15.2 ,18.9 ,14.3 ,18.8 ,,18.4 ,18.2 ,,18.4 ,,,19.1 ,19.1 ,,16.3 ,15.4 ,15.8 ,4.18 ,25.8 ,0.03 ,0.03 ,13.81 ,-,-,500 ,0.49 ,18.47 ,2.31 ,,0.01 ,,1.15E-05,3.9E+01,1.34E-02,ND,002,""
2017/2/20 17:00,-3428 ,-2091 ,3,20.4 ,,21.5 ,,,17.6 ,4.95 ,,18.5 ,26.2 ,10.5 ,19.1 ,18.6 ,18.9 ,15.2 ,18.9 ,14.3 ,18.8 ,,18.4 ,18.2 ,,18.4 ,,,19.1 ,19.2 ,,16.3 ,15.4 ,15.8 ,4.14 ,26.1 ,0.05 ,0.03 ,13.81 ,-,-,500 ,0.49 ,18.09 ,2.31 ,,0.01 ,,1.15E-05,3.9E+01,1.61E-02,ND,002,""
2017/2/20 23:00,-3427 ,-2091 ,3,20.4 ,,21.6 ,,,17.6 ,4.55 ,,18.5 ,26.2 ,10.5 ,19.2 ,18.7 ,19.0 ,15.2 ,18.9 ,14.3 ,18.8 ,,18.4 ,18.2 ,,18.3 ,,,19.1 ,19.1 ,,16.2 ,15.4 ,15.8 ,4.11 ,26.2 ,0.05 ,0.03 ,13.81 ,-,-,500 ,0.49 ,18.84 ,2.31 ,,0.01 ,,1.26E-05,3.9E+01,5.38E-03,ND,002,""
2017/2/21 5:00,-3427 ,-2091 ,3,20.4 ,,21.7 ,,,17.7 ,3.59 ,,18.5 ,26.1 ,10.6 ,19.2 ,18.7 ,19.0 ,15.3 ,19.0 ,14.4 ,18.8 ,,18.4 ,18.2 ,,18.4 ,,,19.2 ,19.1 ,,16.2 ,15.4 ,15.7 ,4.07 ,26.1 ,0.04 ,0.03 ,13.81 ,-,-,500 ,0.49 ,18.84 ,2.31 ,,0.01 ,,1.26E-05,3.9E+01,8.07E-03,ND,002,""
2017/2/21 11:00,-3427 ,-2092 ,3,20.4 ,,21.8 ,,,17.7 ,2.87 ,,18.5 ,26.1 ,10.5 ,19.2 ,18.7 ,19.0 ,15.4 ,19.0 ,14.4 ,18.8 ,,18.4 ,18.2 ,,18.4 ,,,19.1 ,19.2 ,,16.2 ,15.3 ,15.7 ,4.02 ,26.1 ,0.06 ,0.05 ,13.81 ,-,-,500 ,0.49 ,16.50 ,2.31 ,,0.01 ,,1.13E-05,3.9E+01,5.38E-03,ND,002,""
2017/2/21 17:00,-3423 ,-2092 ,2,20.4 ,,21.0 ,,,17.7 ,2.73 ,,18.6 ,26.1 ,10.5 ,19.3 ,18.8 ,19.0 ,15.3 ,19.0 ,14.3 ,18.7 ,,18.4 ,18.2 ,,18.3 ,,,19.1 ,19.1 ,,16.2 ,15.4 ,15.7 ,3.98 ,26.2 ,0.06 ,0.05 ,13.81 ,-,-,500 ,0.49 ,15.56 ,2.31 ,,0.01 ,,1.13E-05,3.9E+01,1.34E-02,ND,002,""
2017/2/21 23:00,-3420 ,-2091 ,2,20.4 ,,21.0 ,,,17.6 ,2.57 ,,18.5 ,26.1 ,10.5 ,19.3 ,18.8 ,19.0 ,15.3 ,19.0 ,14.3 ,18.8 ,,18.4 ,18.2 ,,18.3 ,,,19.2 ,19.2 ,,16.3 ,15.3 ,15.7 ,3.94 ,26.2 ,0.06 ,0.05 ,13.81 ,-,-,500 ,0.49 ,15.66 ,2.31 ,,0.01 ,,1.13E-05,3.9E+01,1.34E-02,ND,002,""
2017/2/22 5:00,-3417 ,-2092 ,2,20.4 ,,21.1 ,,,17.6 ,2.70 ,,18.6 ,26.2 ,10.5 ,19.2 ,18.8 ,19.0 ,15.4 ,19.0 ,14.4 ,18.8 ,,18.5 ,18.2 ,,18.3 ,,,19.1 ,19.2 ,,16.3 ,15.3 ,15.7 ,3.89 ,26.1 ,0.06 ,0.05 ,13.81 ,-,-,500 ,0.49 ,14.91 ,2.31 ,,0.01 ,,1.13E-05,3.9E+01,1.34E-02,ND,002,""
2017/2/22 11:00,-3412 ,-2092 ,2,20.4 ,,21.7 ,,,17.6 ,3.16 ,,18.5 ,26.4 ,10.5 ,19.1 ,18.6 ,18.9 ,15.3 ,19.0 ,14.4 ,18.8 ,,18.4 ,18.3 ,,18.4 ,,,19.2 ,19.2 ,,16.3 ,15.3 ,15.7 ,3.84 ,26.3 ,0.06 ,0.05 ,13.81 ,-,-,500 ,0.49 ,15.56 ,2.31 ,,0.01 ,,1.08E-05,4.0E+01,8.07E-03,ND,002,""
2017/2/22 17:00,-3411 ,-2092 ,2,20.4 ,,21.0 ,,,17.5 ,3.81 ,,18.5 ,26.6 ,10.5 ,19.2 ,18.7 ,19.0 ,15.3 ,19.0 ,14.3 ,18.8 ,,18.5 ,18.3 ,,18.4 ,,,19.1 ,19.2 ,,16.3 ,15.3 ,15.7 ,3.80 ,26.5 ,0.06 ,0.04 ,13.81 ,-,-,500 ,0.49 ,16.69 ,2.31 ,,0.01 ,,1.08E-05,3.9E+01,5.38E-03,ND,002,""
2017/2/22 23:00,-3409 ,-2092 ,3,20.4 ,,21.4 ,,,17.4 ,4.40 ,,18.6 ,26.4 ,10.5 ,19.2 ,18.8 ,19.0 ,15.3 ,19.0 ,14.3 ,18.8 ,,18.4 ,18.2 ,,18.3 ,,,19.2 ,19.2 ,,16.3 ,15.3 ,15.7 ,3.76 ,26.6 ,0.06 ,0.05 ,13.81 ,-,-,500 ,0.49 ,16.59 ,2.29 ,,0.01 ,,1.13E-05,4.0E+01,2.69E-03,ND,002,""
2017/2/23 5:00,-3408 ,-2092 ,3,20.5 ,,21.1 ,,,17.4 ,5.17 ,,18.6 ,26.3 ,10.5 ,19.2 ,18.7 ,19.0 ,15.2 ,19.0 ,14.3 ,18.8 ,,18.4 ,18.2 ,,18.4 ,,,19.1 ,19.1 ,,16.2 ,15.3 ,15.7 ,3.72 ,26.6 ,0.04 ,0.03 ,13.81 ,-,-,500 ,0.49 ,17.53 ,2.29 ,,0.01 ,,1.13E-05,3.9E+01,1.07E-02,ND,002,""
2017/2/23 11:00,-3409 ,-2091 ,3,20.5 ,,21.6 ,,,17.4 ,5.91 ,,18.5 ,26.2 ,10.5 ,19.2 ,18.7 ,19.0 ,15.2 ,19.0 ,14.3 ,18.8 ,,18.4 ,18.2 ,,18.4 ,,,19.1 ,19.2 ,,16.2 ,15.3 ,15.7 ,3.67 ,26.7 ,0.04 ,0.03 ,13.81 ,-,-,500 ,0.49 ,17.63 ,2.29 ,,0.01 ,,1.24E-05,3.9E+01,8.07E-03,ND,002,""
2017/2/23 17:00,-3412 ,-2091 ,4,20.5 ,,20.8 ,,,17.3 ,5.88 ,,18.6 ,26.3 ,10.5 ,19.2 ,18.8 ,19.0 ,15.2 ,19.0 ,14.3 ,18.8 ,,18.4 ,18.2 ,,18.4 ,,,19.1 ,19.2 ,,16.1 ,15.3 ,15.7 ,3.64 ,27.1 ,0.04 ,0.03 ,13.81 ,-,-,500 ,0.49 ,18.28 ,2.28 ,,0.01 ,,1.24E-05,3.9E+01,8.07E-03,ND,002,""
2017/2/23 23:00,-3412 ,-2090 ,4,20.4 ,,21.6 ,,,17.3 ,5.26 ,,18.6 ,26.4 ,10.6 ,19.2 ,18.8 ,19.0 ,15.3 ,19.0 ,14.1 ,18.8 ,,18.4 ,18.2 ,,18.3 ,,,19.2 ,19.2 ,,16.1 ,15.3 ,15.7 ,3.59 ,27.0 ,0.05 ,0.03 ,13.81 ,-,-,500 ,0.49 ,18.28 ,2.29 ,,0.01 ,,1.16E-05,4.0E+01,5.38E-03,ND,002,""
2017/2/24 5:00,-3412 ,-2090 ,4,20.5 ,,20.8 ,,,17.3 ,4.51 ,,18.5 ,26.6 ,10.6 ,19.2 ,18.8 ,19.0 ,15.3 ,19.1 ,14.1 ,18.8 ,,18.4 ,18.2 ,,18.4 ,,,19.2 ,19.2 ,,16.0 ,15.3 ,15.7 ,3.55 ,27.0 ,0.04 ,0.03 ,13.81 ,-,-,500 ,0.49 ,18.94 ,2.29 ,,0.01 ,,1.16E-05,3.9E+01,8.07E-03,ND,002,""
2017/2/24 11:00,-3412 ,-2091 ,4,20.4 ,,22.0 ,,,17.3 ,3.96 ,,18.6 ,26.6 ,10.5 ,19.2 ,18.8 ,19.0 ,15.3 ,19.1 ,14.1 ,18.8 ,,18.4 ,18.2 ,,18.4 ,,,19.1 ,19.2 ,,15.9 ,15.3 ,15.7 ,3.50 ,27.0 ,0.04 ,0.03 ,13.81 ,-,-,500 ,0.49 ,17.81 ,2.29 ,,0.01 ,,1.13E-05,4.0E+01,5.38E-03,ND,002,""
2017/2/24 17:00,-3413 ,-2090 ,3,20.4 ,,20.9 ,,,17.2 ,3.68 ,,18.6 ,26.3 ,10.5 ,19.2 ,18.8 ,19.0 ,15.3 ,19.0 ,14.1 ,18.8 ,,18.4 ,18.2 ,,18.3 ,,,19.1 ,19.1 ,,15.9 ,15.3 ,15.7 ,3.40 ,26.9 ,0.05 ,0.04 ,13.81 ,-,-,500 ,0.49 ,18.56 ,2.29 ,,0.01 ,,1.13E-05,3.9E+01,5.38E-03,ND,002,""
2017/2/24 23:00,-3412 ,-2091 ,3,20.3 ,,21.7 ,,,17.1 ,3.44 ,,18.5 ,26.2 ,10.5 ,19.2 ,18.8 ,19.0 ,15.3 ,19.1 ,14.0 ,18.8 ,,18.4 ,18.2 ,,18.4 ,,,19.1 ,19.1 ,,15.9 ,15.3 ,15.7 ,3.29 ,26.4 ,0.04 ,0.03 ,13.81 ,-,-,500 ,0.49 ,17.91 ,2.29 ,,0.01 ,,1.20E-05,4.0E+01,1.61E-02,ND,002,""
2017/2/25 5:00,-3412 ,-2091 ,3,20.3 ,,21.9 ,,,17.0 ,3.37 ,,18.5 ,26.2 ,10.5 ,19.2 ,18.7 ,19.0 ,15.3 ,19.0 ,13.9 ,18.8 ,,18.4 ,18.2 ,,18.4 ,,,19.1 ,19.1 ,,15.9 ,15.3 ,15.7 ,3.18 ,25.7 ,0.03 ,0.02 ,13.81 ,-,-,500 ,0.49 ,16.88 ,2.29 ,,0.01 ,,1.20E-05,4.0E+01,ND,ND,002,""
2017/2/25 11:00,-3411 ,-2091 ,3,20.3 ,,21.3 ,,,17.0 ,3.33 ,,18.5 ,26.2 ,10.5 ,19.2 ,18.7 ,18.9 ,15.4 ,19.0 ,13.8 ,18.7 ,,18.3 ,18.1 ,,18.3 ,,,19.1 ,19.1 ,,15.9 ,15.3 ,15.7 ,3.08 ,25.0 ,0.04 ,0.03 ,13.81 ,-,-,500 ,0.49 ,16.78 ,2.29 ,,0.01 ,,1.23E-05,3.9E+01,8.07E-03,ND,002,""
2017/2/25 17:00,-3411 ,-2091 ,3,20.3 ,,21.9 ,,,16.9 ,3.43 ,,18.5 ,26.1 ,10.5 ,19.1 ,18.7 ,18.9 ,15.4 ,19.0 ,13.7 ,18.7 ,,18.3 ,18.1 ,,18.3 ,,,19.1 ,19.1 ,,15.9 ,15.2 ,15.7 ,3.02 ,24.4 ,0.05 ,0.04 ,13.81 ,-,-,500 ,0.49 ,15.75 ,2.29 ,,0.01 ,,1.23E-05,3.9E+01,1.88E-02,ND,002,""
2017/2/25 23:00,-3410 ,-2091 ,3,20.2 ,,21.1 ,,,16.8 ,3.37 ,,18.5 ,26.1 ,10.5 ,19.1 ,18.7 ,18.9 ,15.5 ,19.0 ,13.4 ,18.7 ,,18.3 ,18.1 ,,18.3 ,,,19.0 ,19.0 ,,15.9 ,15.2 ,15.7 ,2.95 ,24.0 ,0.04 ,0.03 ,13.81 ,-,-,500 ,0.49 ,18.00 ,2.29 ,,0.01 ,,1.09E-05,3.9E+01,8.07E-03,ND,002,""
2017/2/26 5:00,-3410 ,-2091 ,3,20.3 ,,21.8 ,,,16.8 ,3.43 ,,18.5 ,26.1 ,10.5 ,19.1 ,18.6 ,18.9 ,15.5 ,18.9 ,13.3 ,18.6 ,,18.3 ,18.1 ,,18.2 ,,,19.0 ,19.0 ,,15.9 ,15.2 ,15.7 ,2.89 ,23.6 ,0.04 ,0.03 ,13.81 ,-,-,500 ,0.49 ,17.91 ,2.29 ,,0.01 ,,1.09E-05,4.0E+01,1.07E-02,ND,002,""
2017/2/26 11:00,-3409 ,-2090 ,3,20.2 ,,21.3 ,,,16.7 ,3.38 ,,18.4 ,26.1 ,10.5 ,19.1 ,18.6 ,18.9 ,15.6 ,18.9 ,13.2 ,18.6 ,,18.2 ,18.1 ,,18.2 ,,,19.0 ,19.0 ,,15.9 ,15.2 ,15.7 ,2.83 ,23.3 ,0.05 ,0.04 ,13.81 ,-,-,500 ,0.49 ,17.06 ,2.29 ,,0.01 ,,1.11E-05,3.9E+01,1.34E-02,ND,002,""
2017/2/26 17:00,-3409 ,-2090 ,3,20.2 ,,21.3 ,,,16.7 ,3.36 ,,18.4 ,26.1 ,10.5 ,19.1 ,18.6 ,18.9 ,15.8 ,18.9 ,12.8 ,18.7 ,,18.2 ,18.1 ,,18.2 ,,,19.0 ,19.0 ,,15.9 ,15.2 ,15.6 ,4.51 ,23.0 ,0.06 ,0.05 ,13.81 ,-,-,500 ,0.49 ,16.78 ,2.29 ,,0.01 ,,1.11E-05,3.9E+01,1.34E-02,ND,002,""
2017/2/26 23:00,-3406 ,-2090 ,3,20.2 ,,22.1 ,,,16.7 ,3.11 ,,18.4 ,26.1 ,10.5 ,19.0 ,18.6 ,18.9 ,16.0 ,18.9 ,12.3 ,18.6 ,,18.2 ,18.0 ,,18.2 ,,,19.0 ,19.0 ,,15.9 ,15.2 ,15.6 ,4.46 ,22.6 ,0.05 ,0.04 ,13.81 ,-,-,500 ,0.49 ,17.25 ,2.29 ,,0.01 ,,1.20E-05,4.0E+01,ND,ND,002,""
2017/2/27 5:00,-3406 ,-2091 ,3,20.2 ,,20.7 ,,,16.7 ,2.87 ,,18.4 ,26.1 ,10.5 ,19.0 ,18.6 ,18.9 ,18.2 ,18.9 ,7.6 ,18.6 ,,18.0 ,18.0 ,,18.2 ,,,18.9 ,19.0 ,,15.9 ,15.2 ,15.6 ,4.40 ,22.3 ,0.04 ,0.03 ,13.81 ,-,-,500 ,0.49 ,17.91 ,2.29 ,,0.01 ,,1.20E-05,3.9E+01,1.88E-02,ND,002,""
2017/2/27 11:00,-3404 ,-2091 ,3,20.2 ,,20.5 ,,,16.8 ,2.75 ,,18.3 ,26.1 ,10.5 ,18.9 ,18.5 ,18.9 ,18.2 ,18.8 ,7.6 ,18.6 ,,18.0 ,17.9 ,,18.1 ,,,19.0 ,18.9 ,,15.9 ,15.2 ,15.6 ,4.34 ,22.0 ,0.05 ,0.04 ,13.81 ,-,-,500 ,0.49 ,18.94 ,2.29 ,,0.01 ,,1.11E-05,3.9E+01,8.07E-03,ND,002,""
2017/2/27 17:00,-3404 ,-2090 ,2,20.2 ,,21.2 ,,,16.7 ,2.85 ,,18.3 ,26.1 ,10.5 ,19.0 ,18.5 ,18.9 ,18.2 ,18.8 ,7.7 ,18.5 ,,18.0 ,18.0 ,,18.1 ,,,18.9 ,18.9 ,,15.9 ,15.2 ,15.6 ,4.30 ,21.6 ,0.05 ,0.04 ,13.81 ,-,-,500 ,0.49 ,16.78 ,2.29 ,,0.01 ,,1.11E-05,3.9E+01,ND,ND,002,""
2017/2/27 23:00,-3402 ,-2091 ,2,20.1 ,,20.6 ,,,16.7 ,2.74 ,,18.3 ,26.1 ,10.5 ,18.9 ,18.5 ,18.9 ,18.2 ,18.8 ,7.7 ,18.5 ,,18.0 ,17.9 ,,18.1 ,,,18.9 ,18.9 ,,16.0 ,15.2 ,15.5 ,4.25 ,21.3 ,0.04 ,0.04 ,13.81 ,-,-,500 ,0.49 ,17.16 ,2.29 ,,0.01 ,,1.11E-05,4.0E+01,1.34E-02,ND,002,""
2017/2/28 5:00,-3403 ,-2090 ,2,20.1 ,,21.5 ,,,16.7 ,2.86 ,,18.3 ,26.1 ,10.5 ,18.9 ,18.5 ,18.8 ,18.1 ,18.8 ,7.7 ,18.5 ,,17.9 ,17.9 ,,18.1 ,,,18.9 ,18.9 ,,16.0 ,15.1 ,15.5 ,4.21 ,20.9 ,0.03 ,0.03 ,13.81 ,-,-,500 ,0.49 ,18.56 ,2.29 ,,0.01 ,,1.11E-05,4.0E+01,8.07E-03,ND,002,""
2017/2/28 11:00,-3399 ,-2090 ,2,20.1 ,,21.0 ,,,16.6 ,3.09 ,,18.3 ,26.1 ,10.5 ,18.9 ,18.4 ,18.8 ,18.1 ,18.7 ,7.7 ,18.5 ,,17.9 ,17.9 ,,18.1 ,,,18.8 ,18.8 ,,16.0 ,15.1 ,15.5 ,4.16 ,20.7 ,-,-,13.81 ,-,-,500 ,0.49 ,-,2.29 ,,0.01 ,,-,-,-,ND,002,""
2017/2/28 17:00,-3391 ,-2090 ,3,20.0 ,,21.5 ,,,16.6 ,3.92 ,,18.2 ,26.1 ,10.5 ,18.8 ,18.5 ,18.8 ,18.1 ,18.7 ,7.4 ,18.4 ,,17.8 ,18.2 ,,18.1 ,,,18.8 ,18.8 ,,16.0 ,15.1 ,15.5 ,4.12 ,20.4 ,-,-,13.81 ,-,-,500 ,0.49 ,18.56 ,2.28 ,,0.01 ,,1.18E-05,4.0E+01,5.38E-03,ND,002,""
2017/2/28 23:00,-3391 ,-2091 ,3,20.0 ,,21.0 ,,,16.5 ,3.75 ,,18.3 ,26.1 ,10.5 ,18.8 ,18.5 ,18.8 ,18.1 ,18.7 ,7.6 ,18.4 ,,17.8 ,18.2 ,,18.1 ,,,18.8 ,18.8 ,,15.9 ,15.1 ,15.5 ,4.09 ,20.1 ,0.05 ,0.03 ,13.81 ,-,-,500 ,0.49 ,18.38 ,2.29 ,,0.01 ,,1.18E-05,4.0E+01,5.38E-03,ND,002,""
2017/3/1 5:00,-3394 ,-2091 ,3,20.0 ,,21.1 ,,,16.5 ,3.56 ,,18.2 ,26.1 ,10.5 ,18.8 ,18.5 ,18.8 ,18.1 ,18.7 ,7.5 ,18.4 ,,17.8 ,18.2 ,,18.0 ,,,18.8 ,18.8 ,,15.8 ,15.1 ,15.5 ,4.04 ,19.7 ,0.03 ,0.02 ,13.57 ,-,-,500 ,0.49 ,19.03 ,2.29 ,,0.01 ,,1.17E-05,4.0E+01,8.07E-03,ND,002,""
2017/3/1 11:00,-3395 ,-2092 ,3,20.0 ,,21.0 ,,,16.5 ,3.39 ,,18.2 ,26.1 ,10.5 ,18.8 ,18.5 ,18.7 ,18.0 ,18.7 ,7.4 ,18.4 ,,17.8 ,18.2 ,,18.0 ,,,18.8 ,18.8 ,,15.8 ,15.1 ,15.5 ,3.99 ,19.5 ,0.04 ,0.04 ,13.57 ,-,-,500 ,0.49 ,19.78 ,2.29 ,,0.01 ,,1.17E-05,4.0E+01,1.61E-02,ND,002,""
2017/3/1 17:00,-3397 ,-2092 ,3,20.0 ,,21.1 ,,,16.4 ,3.55 ,,18.2 ,26.1 ,10.5 ,18.8 ,18.5 ,18.7 ,18.0 ,18.7 ,7.3 ,18.4 ,,17.8 ,18.2 ,,18.0 ,,,18.7 ,18.8 ,,15.8 ,15.0 ,15.4 ,3.98 ,19.3 ,0.05 ,0.04 ,13.57 ,-,-,500 ,0.49 ,18.47 ,2.29 ,,0.01 ,,1.14E-05,4.0E+01,1.07E-02,ND,002,""
2017/3/1 23:00,-3397 ,-2091 ,3,20.0 ,,21.4 ,,,16.3 ,3.64 ,,18.2 ,26.1 ,10.5 ,18.7 ,18.4 ,18.7 ,18.0 ,18.6 ,7.3 ,18.4 ,,17.8 ,18.2 ,,17.9 ,,,18.7 ,18.7 ,,15.7 ,15.0 ,15.4 ,3.98 ,19.3 ,0.05 ,0.04 ,13.57 ,-,-,500 ,0.49 ,18.47 ,2.29 ,,0.01 ,,1.14E-05,4.0E+01,5.38E-03,ND,002,""
2017/3/2 5:00,-3399 ,-2091 ,3,20.0 ,,21.6 ,,,16.3 ,3.77 ,,18.2 ,26.1 ,10.5 ,18.7 ,18.4 ,18.7 ,18.0 ,18.6 ,7.3 ,18.4 ,,17.8 ,18.2 ,,18.0 ,,,18.7 ,18.7 ,,15.7 ,15.0 ,15.4 ,3.98 ,19.6 ,0.03 ,0.03 ,13.57 ,-,-,500 ,0.49 ,21.19 ,2.29 ,,0.01 ,,1.26E-05,3.9E+01,1.34E-02,ND,002,""
2017/3/2 11:00,-3401 ,-2091 ,3,20.0 ,,20.8 ,,,16.3 ,3.73 ,,18.1 ,26.1 ,10.5 ,18.7 ,18.9 ,18.7 ,18.0 ,18.6 ,6.8 ,18.3 ,,17.7 ,18.2 ,,17.9 ,,,18.7 ,18.7 ,,15.6 ,15.0 ,15.4 ,3.98 ,19.9 ,0.04 ,0.03 ,13.57 ,-,-,500 ,0.49 ,20.16 ,2.29 ,,0.01 ,,1.26E-05,4.0E+01,1.34E-02,ND,002,""
2017/3/2 17:00,-3404 ,-2092 ,3,19.9 ,,21.0 ,,,16.3 ,4.02 ,,18.1 ,26.0 ,10.5 ,18.7 ,18.8 ,18.7 ,17.9 ,18.6 ,6.7 ,18.3 ,,17.7 ,18.1 ,,17.9 ,,,18.7 ,18.7 ,,15.6 ,15.0 ,15.4 ,3.97 ,20.2 ,0.04 ,0.03 ,13.57 ,-,-,500 ,0.49 ,21.09 ,2.29 ,,0.01 ,,1.27E-05,3.9E+01,1.07E-02,ND,002,""
2017/3/2 23:00,-3407 ,-2092 ,3,19.9 ,,21.1 ,,,16.3 ,3.82 ,,18.1 ,26.0 ,10.5 ,18.7 ,18.8 ,18.6 ,17.9 ,18.6 ,6.7 ,18.3 ,,17.7 ,18.1 ,,17.9 ,,,18.6 ,18.7 ,,15.4 ,15.0 ,15.4 ,3.97 ,20.4 ,0.04 ,0.03 ,13.57 ,-,-,500 ,0.49 ,20.25 ,2.29 ,,0.01 ,,1.27E-05,4.0E+01,8.07E-03,ND,002,""
2017/3/3 5:00,-3408 ,-2091 ,3,19.9 ,,21.0 ,,,16.4 ,3.39 ,,18.1 ,26.0 ,10.5 ,18.7 ,18.7 ,18.6 ,17.9 ,18.6 ,6.8 ,18.3 ,,17.7 ,18.1 ,,17.9 ,,,18.6 ,18.7 ,,15.4 ,15.0 ,15.4 ,3.96 ,20.7 ,0.03 ,0.03 ,13.57 ,-,-,500 ,0.49 ,20.16 ,2.29 ,,0.01 ,,1.19E-05,4.0E+01,1.07E-02,ND,002,""
2017/3/3 11:00,-3408 ,-2091 ,3,19.9 ,,22.2 ,,,16.3 ,3.06 ,,18.1 ,26.0 ,10.5 ,18.8 ,18.7 ,18.7 ,17.9 ,18.6 ,6.9 ,18.3 ,,17.7 ,18.1 ,,17.9 ,,,18.6 ,18.7 ,,15.4 ,15.0 ,15.4 ,3.96 ,21.0 ,-,-,13.57 ,-,-,500 ,0.49 ,-,2.29 ,,0.01 ,,-,-,-,ND,002,""
2017/3/3 17:00,-3406 ,-2090 ,3,19.8 ,,21.4 ,,,16.3 ,2.75 ,,18.1 ,26.0 ,10.5 ,18.7 ,18.7 ,18.6 ,17.9 ,18.5 ,7.0 ,18.3 ,,17.7 ,18.1 ,,17.9 ,,,18.6 ,18.6 ,,15.4 ,15.0 ,15.4 ,3.95 ,21.2 ,0.07 ,0.06 ,13.57 ,-,-,500 ,0.49 ,16.88 ,2.29 ,,0.01 ,,1.21E-05,3.9E+01,2.69E-03,ND,002,""
2017/3/3 23:00,-3404 ,-2091 ,3,19.8 ,,20.8 ,,,16.3 ,2.43 ,,18.1 ,26.0 ,10.5 ,18.6 ,18.7 ,18.6 ,17.9 ,18.5 ,7.0 ,18.3 ,,17.7 ,18.1 ,,17.8 ,,,18.6 ,18.6 ,,15.4 ,15.0 ,15.4 ,3.94 ,21.3 ,0.06 ,0.05 ,13.57 ,-,-,500 ,0.49 ,15.75 ,2.29 ,,0.01 ,,1.21E-05,3.9E+01,1.88E-02,ND,002,""
2017/3/4 5:00,-3401 ,-2092 ,2,19.8 ,,21.3 ,,,16.3 ,2.53 ,,18.1 ,26.0 ,10.5 ,18.6 ,18.7 ,18.6 ,17.8 ,18.5 ,6.9 ,18.2 ,,17.6 ,18.1 ,,17.8 ,,,18.6 ,18.6 ,,15.4 ,14.9 ,15.4 ,3.92 ,21.4 ,0.06 ,0.05 ,13.57 ,-,-,500 ,0.49 ,16.03 ,2.29 ,,0.01 ,,1.16E-05,4.0E+01,8.07E-03,ND,002,""
2017/3/4 11:00,-3398 ,-2091 ,2,19.8 ,,21.6 ,,,16.3 ,3.02 ,,18.1 ,26.0 ,10.4 ,18.6 ,18.6 ,18.6 ,17.8 ,18.5 ,7.0 ,18.2 ,,17.6 ,18.1 ,,17.8 ,,,18.6 ,18.6 ,,15.5 ,14.9 ,15.3 ,3.90 ,21.6 ,0.06 ,0.06 ,13.57 ,-,-,500 ,0.49 ,16.69 ,2.29 ,,0.01 ,,1.16E-05,3.9E+01,1.34E-02,ND,002,""
2017/3/4 17:00,-3396 ,-2090 ,2,19.8 ,,20.2 ,,,16.3 ,3.29 ,,18.0 ,26.0 ,10.5 ,18.6 ,18.6 ,18.5 ,17.8 ,18.4 ,7.0 ,18.2 ,,17.6 ,18.0 ,,17.8 ,,,18.5 ,18.5 ,,15.5 ,14.9 ,15.3 ,3.89 ,22.0 ,0.07 ,0.07 ,13.57 ,-,-,500 ,0.49 ,13.78 ,2.29 ,,0.01 ,,1.27E-05,3.9E+01,5.38E-03,ND,002,""
2017/3/4 23:00,-3394 ,-2091 ,2,19.8 ,,20.5 ,,,16.3 ,3.40 ,,18.0 ,26.0 ,10.5 ,18.6 ,18.6 ,18.5 ,17.8 ,18.4 ,7.1 ,18.1 ,,17.6 ,18.0 ,,17.8 ,,,18.5 ,18.5 ,,15.5 ,14.9 ,15.3 ,3.88 ,22.1 ,0.07 ,0.07 ,13.57 ,-,-,500 ,0.49 ,16.22 ,2.29 ,,0.01 ,,1.27E-05,3.9E+01,8.07E-03,ND,002,""
2017/3/5 5:00,-3391 ,-2091 ,3,19.7 ,,21.8 ,,,16.2 ,3.64 ,,18.0 ,25.9 ,10.5 ,18.6 ,18.5 ,18.5 ,17.8 ,18.4 ,7.1 ,18.2 ,,17.6 ,18.0 ,,17.8 ,,,18.5 ,18.5 ,,15.5 ,14.9 ,15.3 ,3.86 ,22.2 ,0.07 ,0.06 ,13.57 ,-,-,500 ,0.50 ,16.50 ,2.29 ,,0.01 ,,1.13E-05,3.9E+01,1.34E-02,ND,002,""
2017/3/5 11:00,-3390 ,-2091 ,3,19.7 ,,21.4 ,,,16.2 ,3.72 ,,18.0 ,25.9 ,10.5 ,18.6 ,18.5 ,18.5 ,17.7 ,18.4 ,7.1 ,18.1 ,,17.6 ,18.0 ,,17.7 ,,,18.5 ,18.5 ,,15.5 ,14.9 ,15.3 ,3.84 ,22.4 ,0.06 ,0.06 ,13.57 ,-,-,500 ,0.50 ,15.66 ,2.29 ,,0.01 ,,1.13E-05,3.9E+01,1.61E-02,ND,002,""
2017/3/5 17:00,-3389 ,-2091 ,3,19.7 ,,20.9 ,,,16.2 ,4.10 ,,17.9 ,25.9 ,10.4 ,18.5 ,18.5 ,18.5 ,17.7 ,18.4 ,7.1 ,18.1 ,,17.5 ,17.9 ,,17.7 ,,,18.5 ,18.5 ,,15.4 ,14.9 ,15.3 ,3.83 ,22.6 ,0.06 ,0.05 ,13.57 ,-,-,500 ,0.50 ,16.03 ,2.29 ,,0.01 ,,1.24E-05,3.9E+01,8.07E-03,ND,002,""
2017/3/5 23:00,-3388 ,-2090 ,3,19.6 ,,20.8 ,,,16.2 ,4.38 ,,17.9 ,25.9 ,10.5 ,18.5 ,18.5 ,18.4 ,17.7 ,18.4 ,7.0 ,18.1 ,,17.5 ,17.9 ,,17.7 ,,,18.4 ,18.5 ,,15.4 ,14.9 ,15.3 ,3.81 ,22.7 ,0.06 ,0.05 ,13.57 ,-,-,500 ,0.49 ,15.56 ,2.29 ,,0.01 ,,1.24E-05,3.9E+01,8.07E-03,ND,002,""
2017/3/6 5:00,-3386 ,-2091 ,3,19.7 ,,21.2 ,,,16.2 ,4.79 ,,17.9 ,26.0 ,10.5 ,18.5 ,18.5 ,18.4 ,17.7 ,18.3 ,7.1 ,18.1 ,,17.5 ,17.9 ,,17.7 ,,,18.4 ,18.4 ,,15.3 ,14.9 ,15.3 ,3.80 ,22.8 ,0.05 ,0.05 ,13.57 ,-,-,500 ,0.49 ,16.22 ,2.29 ,,0.01 ,,1.12E-05,4.0E+01,1.88E-02,ND,002,""
2017/3/6 11:00,-3386 ,-2090 ,3,19.7 ,,21.8 ,,,16.1 ,5.03 ,,17.9 ,26.3 ,10.5 ,18.4 ,18.5 ,18.4 ,17.7 ,18.3 ,6.9 ,18.1 ,,17.5 ,17.9 ,,17.7 ,,,18.4 ,18.4 ,,15.2 ,14.9 ,15.3 ,3.78 ,23.0 ,0.05 ,0.05 ,13.57 ,-,-,500 ,0.49 ,15.94 ,2.29 ,,0.01 ,,1.12E-05,3.9E+01,2.69E-03,ND,002,""
2017/3/6 17:00,-3387 ,-2090 ,4,19.6 ,,20.3 ,,,16.1 ,5.60 ,,17.9 ,26.4 ,10.5 ,18.4 ,18.5 ,18.4 ,17.7 ,18.3 ,6.8 ,18.1 ,,17.5 ,17.9 ,,17.7 ,,,18.4 ,18.4 ,,15.1 ,14.9 ,15.3 ,3.76 ,23.2 ,0.05 ,0.04 ,13.57 ,-,-,500 ,0.49 ,16.97 ,2.29 ,,0.01 ,,1.13E-05,3.9E+01,1.07E-02,ND,002,""
2017/3/6 23:00,-3386 ,-2090 ,4,19.6 ,,20.7 ,,,16.1 ,5.44 ,,17.9 ,26.4 ,10.5 ,18.4 ,18.5 ,18.4 ,17.7 ,18.3 ,6.9 ,18.1 ,,17.5 ,17.9 ,,17.7 ,,,18.4 ,18.4 ,,15.0 ,14.9 ,15.3 ,3.74 ,23.4 ,0.05 ,0.04 ,13.57 ,-,-,500 ,0.49 ,16.31 ,2.29 ,,0.01 ,,1.13E-05,4.0E+01,1.07E-02,ND,002,""
2017/3/7 5:00,-3386 ,-2090 ,4,19.6 ,,20.2 ,,,16.2 ,5.24 ,,17.9 ,26.5 ,10.5 ,18.4 ,18.4 ,18.4 ,17.6 ,18.3 ,6.9 ,18.1 ,,17.5 ,17.9 ,,17.7 ,,,18.4 ,18.4 ,,14.9 ,14.9 ,15.3 ,3.71 ,23.3 ,0.05 ,0.04 ,13.57 ,-,-,500 ,0.49 ,16.59 ,2.29 ,,0.01 ,,1.26E-05,4.0E+01,5.38E-03,ND,002,""
2017/3/7 11:00,-3385 ,-2091 ,4,19.6 ,,20.4 ,,,16.3 ,5.21 ,,17.8 ,26.4 ,10.5 ,18.4 ,18.3 ,18.4 ,17.6 ,18.2 ,7.0 ,18.0 ,,17.4 ,17.8 ,,17.7 ,,,18.4 ,18.4 ,,14.9 ,14.9 ,15.3 ,3.69 ,23.4 ,0.04 ,0.04 ,13.57 ,-,-,500 ,0.49 ,18.19 ,2.29 ,,0.01 ,,1.26E-05,3.9E+01,8.07E-03,ND,002,""
2017/3/7 17:00,-3385 ,-2090 ,4,19.6 ,,20.3 ,,,16.3 ,5.21 ,,17.9 ,26.3 ,10.5 ,18.5 ,18.4 ,18.4 ,17.7 ,18.3 ,6.9 ,18.1 ,,17.5 ,17.9 ,,17.6 ,,,18.4 ,18.4 ,,14.9 ,14.9 ,15.3 ,3.66 ,23.5 ,0.03 ,0.04 ,13.57 ,-,-,500 ,0.49 ,16.97 ,2.29 ,,0.01 ,,1.16E-05,4.0E+01,2.69E-03,ND,002,""
2017/3/7 23:00,-3386 ,-2091 ,4,19.7 ,,21.0 ,,,16.5 ,4.87 ,,17.9 ,25.8 ,10.5 ,18.5 ,18.4 ,18.4 ,17.7 ,18.3 ,7.0 ,18.1 ,,17.5 ,17.9 ,,17.7 ,,,18.4 ,18.5 ,,14.9 ,14.9 ,15.2 ,3.63 ,23.4 ,0.03 ,0.04 ,13.57 ,-,-,500 ,0.49 ,17.34 ,2.29 ,,0.01 ,,1.16E-05,3.9E+01,5.38E-03,ND,002,""
2017/3/8 5:00,-3386 ,-2091 ,4,19.7 ,,20.4 ,,,16.6 ,4.82 ,,18.0 ,25.8 ,10.5 ,18.5 ,18.5 ,18.5 ,17.7 ,18.4 ,6.9 ,18.2 ,,17.5 ,17.9 ,,17.7 ,,,18.4 ,18.5 ,,14.9 ,14.8 ,15.2 ,3.59 ,23.4 ,0.02 ,0.03 ,13.57 ,-,-,500 ,0.49 ,17.25 ,2.29 ,,0.01 ,,1.24E-05,4.0E+01,1.34E-02,ND,002,""
2017/3/8 11:00,-3384 ,-2091 ,4,19.7 ,,20.3 ,,,16.8 ,4.85 ,,18.0 ,25.8 ,10.5 ,18.5 ,18.5 ,18.5 ,17.7 ,18.4 ,7.2 ,18.2 ,,17.6 ,18.0 ,,17.8 ,,,18.5 ,18.5 ,,14.9 ,14.8 ,15.2 ,3.55 ,23.4 ,0.04 ,0.04 ,13.57 ,-,-,500 ,0.50 ,16.50 ,2.29 ,,0.01 ,,1.24E-05,4.0E+01,8.07E-03,ND,002,""
2017/3/8 17:00,-3384 ,-2091 ,4,19.8 ,,20.5 ,,,16.8 ,4.85 ,,18.1 ,25.7 ,10.5 ,18.6 ,18.6 ,18.5 ,17.8 ,18.4 ,7.0 ,18.3 ,,17.6 ,18.0 ,,17.8 ,,,18.5 ,18.6 ,,14.8 ,14.8 ,15.2 ,3.52 ,23.5 ,0.04 ,0.05 ,13.57 ,-,-,500 ,0.50 ,16.88 ,2.29 ,,0.01 ,,1.30E-05,3.9E+01,5.38E-03,ND,002,""
2017/3/8 23:00,-3383 ,-2091 ,4,19.8 ,,20.4 ,,,16.9 ,4.67 ,,18.1 ,25.8 ,10.5 ,18.6 ,18.6 ,18.5 ,17.8 ,18.5 ,7.0 ,18.3 ,,17.6 ,18.0 ,,17.8 ,,,18.6 ,18.6 ,,14.9 ,14.8 ,15.2 ,3.50 ,23.5 ,0.03 ,0.05 ,13.57 ,-,-,500 ,0.49 ,16.50 ,2.29 ,,0.01 ,,1.30E-05,3.9E+01,1.07E-02,ND,002,""
2017/3/9 5:00,-3384 ,-2091 ,4,19.9 ,,20.4 ,,,17.0 ,4.72 ,,18.1 ,25.8 ,10.5 ,18.7 ,18.6 ,18.6 ,17.8 ,18.5 ,18.0 ,18.3 ,,17.7 ,18.1 ,,17.9 ,,,18.6 ,18.6 ,,14.9 ,14.8 ,15.2 ,3.48 ,23.7 ,0.03 ,0.04 ,13.57 ,-,-,500 ,0.49 ,16.97 ,2.29 ,,0.01 ,,1.17E-05,3.9E+01,8.07E-03,ND,002,""
2017/3/9 11:00,-3382 ,-2091 ,4,19.9 ,,20.6 ,,,17.1 ,4.77 ,,18.1 ,25.8 ,10.5 ,18.6 ,18.6 ,18.6 ,17.8 ,18.5 ,20.0 ,18.4 ,,17.7 ,18.1 ,,17.9 ,,,18.6 ,18.7 ,,14.8 ,14.8 ,15.2 ,3.46 ,24.0 ,0.04 ,0.05 ,13.57 ,-,-,500 ,0.49 ,15.47 ,2.29 ,,0.01 ,,1.17E-05,3.9E+01,8.07E-03,ND,002,""
2017/3/9 17:00,-3382 ,-2090 ,4,19.9 ,,20.8 ,,,17.2 ,4.84 ,,18.2 ,25.8 ,10.5 ,18.8 ,18.7 ,18.7 ,17.9 ,18.5 ,12.2 ,18.4 ,,17.8 ,18.1 ,,17.9 ,,,18.7 ,18.7 ,,14.9 ,14.7 ,15.2 ,3.45 ,24.4 ,0.05 ,0.06 ,13.57 ,-,-,500 ,0.49 ,16.97 ,2.29 ,,0.01 ,,1.19E-05,3.9E+01,2.69E-03,ND,002,""
2017/3/9 23:00,-3381 ,-2091 ,4,20.1 ,,20.8 ,,,17.2 ,4.80 ,,18.2 ,25.8 ,10.5 ,18.8 ,18.7 ,18.7 ,17.9 ,18.6 ,17.7 ,18.5 ,,17.8 ,18.2 ,,18.0 ,,,18.7 ,18.8 ,,14.8 ,14.7 ,15.2 ,3.42 ,24.5 ,0.04 ,0.05 ,13.57 ,-,-,500 ,0.49 ,16.69 ,2.29 ,,0.01 ,,1.19E-05,3.9E+01,5.38E-03,ND,002,""
2017/3/10 5:00,-3379 ,-2090 ,4,20.1 ,,20.8 ,,,17.3 ,4.74 ,,18.2 ,25.9 ,10.5 ,18.8 ,18.8 ,18.8 ,18.0 ,18.6 ,19.2 ,18.5 ,,17.9 ,18.2 ,,18.0 ,,,18.8 ,18.8 ,,14.9 ,14.7 ,15.2 ,3.40 ,24.6 ,0.04 ,0.05 ,13.57 ,-,-,500 ,0.49 ,16.22 ,2.29 ,,0.01 ,,1.26E-05,3.9E+01,5.38E-03,ND,002,""
2017/3/10 11:00,-3379 ,-2092 ,4,20.1 ,,20.8 ,,,17.4 ,4.58 ,,18.3 ,25.9 ,10.5 ,18.8 ,18.8 ,18.8 ,18.0 ,18.6 ,18.6 ,18.5 ,,17.9 ,18.2 ,,18.1 ,,,18.8 ,18.8 ,,14.9 ,14.7 ,15.2 ,3.37 ,24.9 ,0.04 ,0.05 ,13.57 ,-,-,500 ,0.49 ,16.13 ,2.29 ,,0.01 ,,1.26E-05,3.9E+01,1.07E-02,ND,002,""
2017/3/10 17:00,-3378 ,-2090 ,4,20.1 ,,21.0 ,,,17.5 ,4.36 ,,18.3 ,25.9 ,10.5 ,18.9 ,18.8 ,18.8 ,18.0 ,18.7 ,17.5 ,18.6 ,,17.9 ,18.3 ,,18.1 ,,,18.8 ,18.8 ,,14.9 ,14.7 ,15.2 ,3.34 ,25.1 ,0.08 ,0.08 ,13.57 ,-,-,500 ,0.49 ,17.44 ,2.29 ,,0.01 ,,1.20E-05,3.9E+01,1.34E-02,ND,002,""
2017/3/10 23:00,-3377 ,-2091 ,4,20.1 ,,20.9 ,,,17.6 ,4.00 ,,18.3 ,25.9 ,10.6 ,19.0 ,18.9 ,18.9 ,18.1 ,18.8 ,19.2 ,18.6 ,,18.0 ,18.3 ,,18.1 ,,,18.9 ,18.9 ,,14.9 ,14.7 ,15.2 ,3.31 ,25.1 ,0.07 ,0.08 ,13.57 ,-,-,500 ,0.49 ,16.78 ,2.29 ,,0.01 ,,1.20E-05,3.9E+01,2.69E-03,ND,002,""
2017/3/11 5:00,-3376 ,-2091 ,3,20.2 ,,20.9 ,,,17.7 ,3.81 ,,18.4 ,26.0 ,10.5 ,19.0 ,18.9 ,18.9 ,18.1 ,18.9 ,15.6 ,18.7 ,,18.0 ,18.4 ,,18.2 ,,,18.9 ,18.9 ,,14.9 ,14.7 ,15.2 ,3.28 ,25.1 ,0.07 ,0.08 ,13.57 ,-,-,500 ,0.49 ,18.56 ,2.29 ,,0.01 ,,1.25E-05,3.9E+01,5.38E-03,ND,002,""
2017/3/11 11:00,-3374 ,-2090 ,3,20.3 ,,21.0 ,,,17.8 ,3.76 ,,18.4 ,26.0 ,10.5 ,19.0 ,19.0 ,18.9 ,18.1 ,18.9 ,15.6 ,18.7 ,,18.0 ,18.4 ,,18.1 ,,,19.0 ,19.0 ,,14.9 ,14.7 ,15.1 ,3.24 ,25.2 ,0.08 ,0.08 ,13.57 ,-,-,500 ,0.49 ,16.88 ,2.29 ,,0.01 ,,1.25E-05,3.9E+01,2.69E-03,ND,002,""
2017/3/11 17:00,-3374 ,-2090 ,3,20.3 ,,21.0 ,,,17.8 ,3.87 ,,18.4 ,26.0 ,10.6 ,19.1 ,19.0 ,19.0 ,18.2 ,19.0 ,14.9 ,18.8 ,,18.1 ,18.4 ,,18.2 ,,,19.0 ,19.0 ,,14.9 ,14.7 ,15.1 ,3.21 ,25.4 ,0.08 ,0.08 ,13.57 ,-,-,500 ,0.49 ,16.59 ,2.29 ,,0.01 ,,1.27E-05,3.9E+01,5.38E-03,ND,002,""
2017/3/11 23:00,-3372 ,-2091 ,3,20.3 ,,21.3 ,,,17.9 ,3.60 ,,18.5 ,26.0 ,10.5 ,19.1 ,19.0 ,19.0 ,18.1 ,19.0 ,14.2 ,18.8 ,,18.1 ,18.4 ,,18.2 ,,,19.0 ,19.0 ,,14.9 ,14.7 ,15.1 ,3.18 ,25.4 ,0.08 ,0.09 ,13.57 ,-,-,500 ,0.49 ,18.09 ,2.29 ,,0.01 ,,1.27E-05,3.9E+01,8.07E-03,ND,002,""
2017/3/12 5:00,-3372 ,-2090 ,3,20.4 ,,21.1 ,,,18.0 ,3.62 ,,18.5 ,26.1 ,10.5 ,19.1 ,19.0 ,19.0 ,18.2 ,19.1 ,20.1 ,18.8 ,,18.1 ,18.5 ,,18.3 ,,,19.0 ,19.1 ,,14.9 ,14.6 ,15.1 ,3.14 ,25.4 ,0.08 ,0.08 ,13.57 ,-,-,500 ,0.49 ,18.66 ,2.29 ,,0.01 ,,1.19E-05,3.9E+01,1.07E-02,ND,002,""
2017/3/12 11:00,-3370 ,-2091 ,3,20.4 ,,21.1 ,,,18.0 ,3.74 ,,18.5 ,26.1 ,10.5 ,19.1 ,19.1 ,19.1 ,18.2 ,19.1 ,13.1 ,18.8 ,,18.1 ,18.5 ,,18.3 ,,,19.1 ,19.1 ,,14.8 ,14.7 ,15.1 ,3.10 ,25.6 ,0.06 ,0.08 ,13.57 ,-,-,500 ,0.49 ,17.91 ,2.29 ,,0.01 ,,1.19E-05,4.0E+01,1.34E-02,ND,002,""
2017/3/12 17:00,-3369 ,-2090 ,3,20.4 ,,21.1 ,,,18.0 ,3.97 ,,18.5 ,26.1 ,10.5 ,19.2 ,19.1 ,19.1 ,18.2 ,19.1 ,17.5 ,18.9 ,,18.2 ,18.5 ,,18.3 ,,,19.1 ,19.1 ,,14.8 ,14.6 ,15.1 ,3.06 ,25.8 ,0.06 ,0.07 ,13.57 ,-,-,500 ,0.49 ,17.16 ,2.29 ,,0.01 ,,1.20E-05,4.0E+01,1.07E-02,ND,002,""
2017/3/12 23:00,-3368 ,-2091 ,3,20.5 ,,21.4 ,,,18.0 ,3.97 ,,18.6 ,26.1 ,10.5 ,19.2 ,19.2 ,19.1 ,18.3 ,19.2 ,18.2 ,18.9 ,,18.2 ,18.6 ,,18.4 ,,,19.1 ,19.1 ,,14.9 ,14.7 ,15.1 ,3.02 ,25.7 ,0.05 ,0.06 ,13.57 ,-,-,500 ,0.49 ,18.00 ,2.28 ,,0.01 ,,1.20E-05,3.9E+01,1.07E-02,ND,002,""
2017/3/13 5:00,-3367 ,-2091 ,3,20.5 ,,21.1 ,,,18.0 ,4.10 ,,18.6 ,26.1 ,10.5 ,19.2 ,19.1 ,19.1 ,18.3 ,19.2 ,14.6 ,18.9 ,,18.2 ,18.6 ,,18.4 ,,,19.2 ,19.2 ,,14.9 ,14.6 ,15.1 ,2.98 ,25.7 ,0.04 ,0.06 ,13.57 ,-,-,500 ,0.49 ,18.47 ,2.28 ,,0.01 ,,1.27E-05,4.0E+01,1.34E-02,ND,002,""
2017/3/13 11:00,-3367 ,-2090 ,3,20.6 ,,21.3 ,,,18.0 ,4.33 ,,18.6 ,26.2 ,10.5 ,19.2 ,19.1 ,19.2 ,18.3 ,19.2 ,12.6 ,18.9 ,,18.3 ,18.6 ,,18.4 ,,,19.2 ,19.2 ,,14.9 ,14.6 ,15.1 ,5.19 ,-,0.05 ,0.06 ,13.57 ,-,-,500 ,0.49 ,16.41 ,2.28 ,,0.01 ,,1.27E-05,4.0E+01,5.38E-03,ND,002,""
2017/3/13 17:00,-3366 ,-2090 ,3,20.6 ,,21.4 ,,,18.0 ,4.61 ,,18.6 ,26.2 ,10.5 ,19.3 ,19.2 ,19.2 ,18.4 ,19.3 ,12.0 ,19.0 ,,18.3 ,18.7 ,,18.4 ,,,19.2 ,19.2 ,,14.9 ,14.6 ,15.1 ,5.19 ,-,0.05 ,0.07 ,13.57 ,-,-,500 ,0.49 ,16.41 ,2.27 ,,0.01 ,,1.21E-05,4.0E+01,8.07E-03,ND,002,""
2017/3/13 23:00,-3366 ,-2090 ,3,20.6 ,,21.8 ,,,18.1 ,4.86 ,,18.6 ,26.2 ,10.6 ,19.3 ,19.3 ,19.2 ,18.3 ,19.3 ,24.1 ,19.0 ,,18.3 ,18.7 ,,18.5 ,,,19.3 ,19.2 ,,14.9 ,14.6 ,15.1 ,5.19 ,-,0.05 ,0.07 ,13.57 ,-,-,500 ,0.49 ,17.72 ,2.27 ,,0.01 ,,1.21E-05,3.9E+01,5.38E-03,ND,002,""
2017/3/14 5:00,-3365 ,-2090 ,3,20.6 ,,23.4 ,,,18.1 ,5.14 ,,18.7 ,26.2 ,10.6 ,19.3 ,19.3 ,19.2 ,18.4 ,19.3 ,13.1 ,19.0 ,,18.4 ,18.7 ,,18.5 ,,,19.3 ,19.3 ,,14.9 ,14.6 ,15.1 ,5.19 ,-,0.05 ,0.07 ,13.57 ,-,-,500 ,0.49 ,17.44 ,2.28 ,,0.01 ,,1.22E-05,3.9E+01,8.07E-03,ND,002,""
2017/3/14 11:00,-3365 ,-2090 ,3,20.6 ,,21.3 ,,,18.1 ,5.35 ,,18.7 ,26.2 ,10.6 ,19.3 ,19.3 ,19.3 ,18.4 ,19.4 ,20.5 ,19.1 ,,18.4 ,18.7 ,,18.5 ,,,19.3 ,19.3 ,,14.9 ,14.6 ,15.1 ,5.19 ,-,0.05 ,0.06 ,13.57 ,-,-,500 ,0.49 ,19.13 ,2.28 ,,0.01 ,,1.22E-05,4.0E+01,2.69E-03,ND,002,""
2017/3/14 17:00,-3365 ,-2090 ,4,20.7 ,,21.2 ,,,18.2 ,5.43 ,,18.7 ,26.2 ,10.6 ,19.4 ,19.3 ,19.3 ,18.4 ,19.3 ,19.6 ,19.0 ,,18.4 ,18.7 ,,18.5 ,,,19.4 ,19.3 ,,14.9 ,14.6 ,15.1 ,5.19 ,-,0.04 ,0.06 ,13.57 ,-,-,500 ,0.49 ,20.06 ,2.28 ,,0.01 ,,1.26E-05,4.0E+01,1.61E-02,ND,002,""
2017/3/14 23:00,-3365 ,-2090 ,4,20.7 ,,21.6 ,,,18.2 ,5.30 ,,18.8 ,26.3 ,10.6 ,19.4 ,19.3 ,19.3 ,18.4 ,19.4 ,17.3 ,19.1 ,,18.4 ,18.8 ,,18.6 ,,,19.4 ,19.3 ,,14.9 ,14.6 ,15.1 ,5.19 ,-,0.03 ,0.05 ,13.57 ,-,-,500 ,0.49 ,19.97 ,2.28 ,,0.01 ,,1.26E-05,3.9E+01,1.34E-02,ND,002,""
2017/3/15 5:00,-3367 ,-2091 ,4,20.7 ,,21.4 ,,,18.2 ,5.24 ,,18.8 ,26.3 ,10.6 ,19.4 ,19.4 ,19.3 ,18.4 ,19.4 ,21.8 ,19.1 ,,18.4 ,18.8 ,,18.6 ,,,19.4 ,19.4 ,,14.9 ,14.6 ,15.1 ,5.19 ,-,0.03 ,0.04 ,13.56 ,-,-,499 ,0.49 ,19.97 ,2.28 ,,0.01 ,,1.18E-05,3.9E+01,8.07E-03,ND,002,""
2017/3/15 11:00,-3369 ,-2091 ,4,20.8 ,,21.4 ,,,18.2 ,4.79 ,,18.8 ,26.3 ,10.6 ,19.4 ,19.4 ,19.3 ,18.5 ,19.2 ,27.6 ,19.1 ,,18.4 ,18.8 ,,18.6 ,,,19.5 ,19.5 ,,14.8 ,14.6 ,15.1 ,5.18 ,-,0.02 ,0.03 ,13.57 ,-,-,500 ,0.49 ,19.03 ,2.28 ,,0.01 ,,1.18E-05,3.9E+01,8.07E-03,ND,002,""
2017/3/15 17:00,-3369 ,-2091 ,4,20.9 ,,21.6 ,,,18.2 ,4.51 ,,18.8 ,26.3 ,10.6 ,19.5 ,19.5 ,19.4 ,18.5 ,19.3 ,22.5 ,19.2 ,,18.5 ,18.9 ,,18.7 ,,,19.6 ,19.7 ,,14.9 ,14.6 ,15.1 ,5.18 ,-,0.03 ,0.05 ,13.57 ,-,-,500 ,0.49 ,18.00 ,2.28 ,,0.01 ,,1.20E-05,3.9E+01,5.38E-03,ND,002,""
2017/3/15 23:00,-3369 ,-2090 ,4,20.9 ,,21.8 ,,,18.3 ,4.14 ,,18.9 ,26.3 ,10.6 ,19.5 ,19.5 ,19.5 ,18.6 ,19.3 ,14.0 ,19.3 ,,18.6 ,18.9 ,,18.7 ,,,19.6 ,19.7 ,,14.8 ,14.6 ,15.1 ,5.18 ,-,0.03 ,0.04 ,13.57 ,-,-,500 ,0.49 ,18.28 ,2.28 ,,0.01 ,,1.20E-05,3.9E+01,1.34E-02,ND,002,""
2017/3/16 5:00,-3369 ,-2092 ,4,20.9 ,,27.3 ,,,18.4 ,3.98 ,,18.9 ,26.4 ,10.6 ,19.6 ,19.5 ,19.5 ,18.6 ,19.4 ,16.3 ,19.3 ,,18.6 ,19.0 ,,18.8 ,,,19.7 ,19.8 ,,14.8 ,14.6 ,15.1 ,5.18 ,-,0.03 ,0.04 ,13.57 ,-,-,500 ,0.49 ,18.56 ,2.28 ,,0.01 ,,1.25E-05,4.0E+01,1.88E-02,ND,002,""
2017/3/16 11:00,-3369 ,-2091 ,3,21.0 ,,23.9 ,,,18.5 ,3.82 ,,19.0 ,26.4 ,10.6 ,19.6 ,19.6 ,19.5 ,18.6 ,19.4 ,8.1 ,19.4 ,,18.7 ,19.0 ,,18.8 ,,,19.7 ,19.8 ,,14.8 ,14.6 ,15.0 ,5.18 ,-,0.04 ,0.05 ,13.57 ,-,-,500 ,0.49 ,18.38 ,2.28 ,,0.01 ,,1.25E-05,3.9E+01,1.34E-02,ND,002,""
2017/3/16 17:00,-3371 ,-2091 ,3,21.1 ,,23.3 ,,,18.6 ,3.84 ,,19.0 ,26.4 ,10.6 ,19.6 ,19.6 ,19.6 ,18.7 ,19.5 ,8.1 ,19.4 ,,18.7 ,19.1 ,,18.9 ,,,19.7 ,19.7 ,,14.8 ,14.6 ,15.0 ,2.67 ,25.3 ,0.05 ,0.06 ,13.57 ,-,-,500 ,0.49 ,18.09 ,2.28 ,,0.01 ,,1.16E-05,3.9E+01,1.07E-02,ND,002,""
2017/3/16 23:00,-3369 ,-2091 ,3,21.1 ,,22.9 ,,,18.6 ,3.69 ,,19.0 ,26.4 ,10.6 ,19.7 ,19.6 ,19.6 ,18.7 ,19.5 ,8.1 ,19.4 ,,18.7 ,19.1 ,,18.9 ,,,19.8 ,19.8 ,,14.8 ,14.6 ,15.0 ,2.54 ,29.7 ,0.04 ,0.05 ,13.56 ,-,-,499 ,0.49 ,16.88 ,2.28 ,,0.01 ,,1.16E-05,4.0E+01,1.07E-02,ND,002,""
2017/3/17 5:00,-3369 ,-2090 ,3,21.2 ,,22.8 ,,,18.6 ,3.60 ,,19.0 ,26.4 ,10.6 ,19.7 ,19.7 ,19.6 ,18.7 ,19.5 ,8.1 ,19.5 ,,18.8 ,19.1 ,,18.9 ,,,19.9 ,19.9 ,,14.8 ,14.6 ,15.0 ,2.44 ,29.3 ,0.03 ,0.05 ,13.56 ,-,-,499 ,0.49 ,19.78 ,2.28 ,,0.01 ,,1.17E-05,3.9E+01,5.38E-03,ND,002,""
2017/3/17 11:00,-3368 ,-2091 ,3,21.2 ,,22.6 ,,,18.6 ,3.58 ,,19.1 ,26.4 ,10.5 ,19.7 ,19.7 ,19.7 ,18.8 ,19.6 ,8.2 ,19.5 ,,18.8 ,19.2 ,,19.0 ,,,19.9 ,19.9 ,,14.8 ,14.6 ,15.0 ,2.34 ,29.0 ,0.04 ,0.06 ,13.56 ,-,-,499 ,0.49 ,17.34 ,2.28 ,,0.01 ,,1.17E-05,3.9E+01,2.69E-03,ND,002,""
2017/3/17 17:00,-3367 ,-2091 ,3,21.2 ,,20.9 ,,,18.6 ,3.61 ,,19.1 ,26.5 ,10.6 ,19.8 ,19.8 ,19.7 ,18.8 ,19.6 ,8.2 ,19.6 ,,18.8 ,19.2 ,,19.0 ,,,19.9 ,19.9 ,,14.8 ,14.6 ,15.0 ,2.25 ,28.8 ,0.05 ,0.06 ,13.56 ,-,-,499 ,0.49 ,16.22 ,2.28 ,,0.01 ,,1.25E-05,4.0E+01,1.34E-02,ND,002,""
2017/3/17 23:00,-3366 ,-2090 ,3,21.3 ,,21.1 ,,,18.5 ,3.53 ,,19.1 ,26.5 ,10.6 ,19.8 ,19.8 ,19.7 ,18.8 ,19.6 ,8.3 ,19.5 ,,18.9 ,19.2 ,,19.0 ,,,19.9 ,19.8 ,,14.8 ,14.5 ,15.0 ,2.17 ,28.5 ,0.04 ,0.06 ,13.56 ,-,-,499 ,0.49 ,16.97 ,2.28 ,,0.01 ,,1.25E-05,3.9E+01,1.34E-02,ND,002,""
2017/3/18 5:00,-3366 ,-2090 ,3,21.3 ,,21.3 ,,,18.5 ,3.43 ,,19.1 ,26.5 ,10.6 ,19.8 ,19.8 ,19.7 ,18.8 ,19.6 ,8.3 ,19.6 ,,18.8 ,19.2 ,,19.0 ,,,19.9 ,19.9 ,,14.8 ,14.6 ,15.0 ,2.09 ,28.2 ,0.04 ,0.05 ,13.56 ,-,-,499 ,0.49 ,17.34 ,2.28 ,,0.01 ,,1.21E-05,3.9E+01,1.07E-02,ND,002,""
2017/3/18 11:00,-3365 ,-2090 ,3,21.2 ,,21.3 ,,,18.5 ,3.46 ,,19.1 ,26.6 ,10.5 ,19.9 ,19.8 ,19.8 ,18.8 ,19.6 ,8.3 ,19.6 ,,18.9 ,19.2 ,,19.0 ,,,19.9 ,19.9 ,,14.8 ,14.5 ,15.0 ,2.07 ,28.2 ,0.05 ,0.06 ,13.56 ,-,-,499 ,0.49 ,16.22 ,2.28 ,,0.01 ,,1.21E-05,3.9E+01,8.07E-03,ND,002,""
2017/3/18 17:00,-3364 ,-2091 ,3,21.3 ,,21.3 ,,,18.4 ,3.70 ,,19.1 ,26.5 ,10.5 ,19.8 ,19.8 ,19.8 ,18.8 ,19.6 ,8.4 ,19.6 ,,18.9 ,19.2 ,,19.0 ,,,19.9 ,19.9 ,,14.8 ,14.5 ,15.0 ,4.60 ,28.1 ,0.05 ,0.07 ,13.56 ,-,-,499 ,0.49 ,17.34 ,2.28 ,,0.01 ,,1.18E-05,3.9E+01,5.38E-03,ND,002,""
2017/3/18 23:00,-3363 ,-2090 ,3,21.3 ,,21.2 ,,,18.4 ,3.86 ,,19.1 ,26.5 ,10.6 ,19.8 ,19.8 ,19.8 ,18.8 ,19.6 ,8.4 ,19.5 ,,18.9 ,19.2 ,,19.0 ,,,19.9 ,19.9 ,,14.8 ,14.5 ,15.0 ,4.54 ,27.9 ,0.05 ,0.06 ,13.56 ,-,-,499 ,0.49 ,17.34 ,2.28 ,,0.01 ,,1.18E-05,3.9E+01,2.69E-03,ND,002,""
2017/3/19 5:00,-3363 ,-2090 ,3,21.3 ,,21.2 ,,,18.3 ,3.83 ,,19.1 ,26.5 ,10.6 ,19.8 ,19.8 ,19.8 ,18.8 ,19.6 ,8.5 ,19.5 ,,18.9 ,19.2 ,,19.0 ,,,19.9 ,19.9 ,,14.8 ,14.5 ,15.0 ,4.49 ,27.8 ,0.05 ,0.06 ,13.56 ,-,-,499 ,0.49 ,18.00 ,2.28 ,,0.01 ,,1.27E-05,3.9E+01,2.69E-03,ND,002,""
2017/3/19 11:00,-3363 ,-2090 ,3,21.2 ,,21.4 ,,,18.4 ,3.69 ,,19.1 ,26.5 ,10.6 ,19.8 ,19.8 ,19.8 ,18.8 ,19.6 ,8.5 ,19.5 ,,18.8 ,19.2 ,,19.0 ,,,19.9 ,19.9 ,,14.8 ,14.5 ,15.0 ,4.43 ,27.8 ,0.05 ,0.07 ,13.56 ,-,-,499 ,0.49 ,16.59 ,2.28 ,,0.01 ,,1.27E-05,3.9E+01,8.07E-03,ND,002,""
2017/3/19 17:00,-3361 ,-2090 ,3,21.2 ,,23.7 ,,,18.4 ,3.80 ,,19.2 ,26.5 ,10.6 ,19.8 ,19.8 ,19.8 ,18.8 ,19.6 ,8.6 ,19.6 ,,18.9 ,19.2 ,,19.0 ,,,19.9 ,20.0 ,,14.8 ,14.5 ,15.0 ,4.38 ,27.8 ,0.05 ,0.07 ,13.56 ,-,-,499 ,0.49 ,17.53 ,2.28 ,,0.01 ,,1.19E-05,3.9E+01,5.38E-03,ND,002,""
2017/3/19 23:00,-3359 ,-2090 ,3,21.2 ,,22.6 ,,,18.4 ,3.69 ,,19.2 ,26.5 ,10.6 ,19.8 ,19.8 ,19.8 ,18.8 ,19.6 ,8.6 ,19.5 ,,18.9 ,19.2 ,,19.0 ,,,19.9 ,19.9 ,,14.8 ,14.5 ,15.0 ,4.32 ,27.7 ,0.05 ,0.06 ,13.56 ,-,-,499 ,0.49 ,17.16 ,2.28 ,,0.01 ,,1.19E-05,3.9E+01,1.61E-02,ND,002,""
2017/3/20 5:00,-3360 ,-2091 ,3,21.2 ,,22.1 ,,,18.4 ,3.67 ,,19.2 ,26.5 ,10.6 ,19.8 ,19.8 ,19.8 ,18.8 ,19.6 ,8.6 ,19.5 ,,18.9 ,19.3 ,,19.0 ,,,19.9 ,19.9 ,,14.8 ,14.5 ,15.0 ,4.26 ,27.6 ,0.04 ,0.06 ,13.56 ,-,-,499 ,0.49 ,16.97 ,2.28 ,,0.01 ,,1.16E-05,3.9E+01,1.07E-02,ND,002,""
2017/3/20 11:00,-3359 ,-2090 ,3,21.2 ,,21.8 ,,,18.4 ,3.58 ,,19.2 ,26.5 ,10.6 ,19.8 ,19.8 ,19.8 ,18.8 ,19.6 ,8.7 ,19.5 ,,18.9 ,19.2 ,,19.0 ,,,20.0 ,20.0 ,,14.8 ,14.5 ,15.0 ,4.21 ,27.7 ,0.05 ,0.07 ,13.56 ,-,-,499 ,0.49 ,15.66 ,2.28 ,,0.01 ,,1.16E-05,3.9E+01,8.07E-03,ND,002,""
2017/3/20 17:00,-3357 ,-2090 ,3,21.1 ,,22.0 ,,,18.4 ,3.82 ,,19.1 ,26.5 ,10.6 ,19.8 ,19.8 ,19.8 ,18.8 ,19.6 ,8.7 ,19.5 ,,18.9 ,19.2 ,,19.0 ,,,19.9 ,19.9 ,,14.8 ,14.5 ,15.0 ,4.16 ,27.8 ,0.05 ,0.07 ,13.56 ,-,-,499 ,0.49 ,16.13 ,2.28 ,,0.01 ,,1.26E-05,3.9E+01,1.34E-02,ND,002,""
2017/3/20 23:00,-3358 ,-2092 ,3,21.2 ,,21.4 ,,,18.4 ,3.97 ,,19.2 ,26.5 ,10.6 ,19.8 ,19.8 ,19.8 ,18.8 ,19.6 ,8.7 ,19.5 ,,18.8 ,19.2 ,,19.0 ,,,19.9 ,19.9 ,,14.8 ,14.5 ,15.0 ,4.11 ,27.7 ,0.05 ,0.07 ,13.56 ,-,-,499 ,0.49 ,17.25 ,2.28 ,,0.01 ,,1.26E-05,3.9E+01,5.38E-03,ND,002,""
2017/3/21 5:00,-3359 ,-2091 ,3,21.2 ,,21.9 ,,,18.5 ,4.41 ,,19.2 ,26.6 ,10.6 ,19.8 ,19.8 ,19.8 ,18.8 ,19.6 ,8.8 ,19.5 ,,18.9 ,19.2 ,,19.0 ,,,19.9 ,19.9 ,,14.8 ,14.5 ,15.0 ,4.06 ,27.7 ,0.04 ,0.05 ,13.56 ,-,-,499 ,0.49 ,19.03 ,2.28 ,,0.01 ,,1.18E-05,3.9E+01,8.07E-03,ND,002,""
2017/3/21 11:00,-3359 ,-2091 ,3,21.2 ,,22.5 ,,,18.5 ,4.78 ,,19.2 ,26.6 ,10.6 ,19.8 ,19.8 ,19.8 ,18.8 ,19.6 ,8.8 ,19.5 ,,18.9 ,19.2 ,,19.0 ,,,19.9 ,19.9 ,,14.8 ,14.5 ,15.0 ,4.01 ,27.7 ,0.04 ,0.05 ,13.56 ,-,-,499 ,0.49 ,18.47 ,2.28 ,,0.01 ,,1.18E-05,3.9E+01,1.07E-02,ND,002,""
2017/3/21 17:00,-3359 ,-2090 ,3,21.2 ,,21.6 ,,,18.6 ,5.23 ,,19.2 ,26.6 ,10.7 ,19.9 ,19.9 ,19.8 ,18.9 ,19.7 ,8.9 ,19.6 ,,18.9 ,19.2 ,,19.1 ,,,19.9 ,20.0 ,,14.9 ,14.5 ,15.0 ,3.96 ,27.8 ,0.04 ,0.05 ,13.56 ,-,-,499 ,0.49 ,17.81 ,2.28 ,,0.01 ,,1.25E-05,3.9E+01,2.15E-02,ND,002,""
2017/3/21 23:00,-3360 ,-2090 ,3,21.2 ,,20.9 ,,,18.6 ,5.28 ,,19.2 ,26.6 ,10.7 ,19.9 ,19.9 ,19.8 ,18.9 ,19.7 ,8.9 ,19.5 ,,18.9 ,19.2 ,,19.0 ,,,19.9 ,20.1 ,,14.9 ,14.5 ,15.0 ,3.91 ,27.8 ,0.04 ,0.05 ,13.56 ,-,-,499 ,0.49 ,17.91 ,2.28 ,,0.01 ,,1.25E-05,3.9E+01,1.34E-02,ND,002,""
2017/3/22 5:00,-3360 ,-2090 ,3,21.2 ,,21.7 ,,,18.6 ,4.74 ,,19.2 ,26.6 ,10.7 ,19.9 ,19.9 ,19.8 ,18.8 ,19.7 ,9.1 ,19.6 ,,18.9 ,19.2 ,,19.0 ,,,20.0 ,20.1 ,,14.8 ,14.5 ,15.0 ,3.86 ,27.7 ,0.04 ,0.05 ,13.56 ,-,-,499 ,0.49 ,16.88 ,2.28 ,,0.01 ,,1.20E-05,3.9E+01,ND,ND,002,""
2017/3/22 11:00,-3360 ,-2091 ,4,21.1 ,,21.8 ,,,18.7 ,4.38 ,,19.2 ,26.6 ,10.6 ,19.9 ,19.9 ,19.8 ,18.7 ,19.7 ,9.3 ,19.6 ,,18.9 ,19.2 ,,19.1 ,,,20.0 ,20.1 ,,14.8 ,14.5 ,15.0 ,3.80 ,27.8 ,0.05 ,0.06 ,13.56 ,-,-,499 ,0.49 ,16.41 ,2.28 ,,0.01 ,,1.20E-05,3.9E+01,8.07E-03,ND,002,""
2017/3/22 17:00,-3360 ,-2091 ,3,21.2 ,,22.1 ,,,18.9 ,4.10 ,,19.2 ,26.6 ,10.7 ,19.9 ,20.0 ,19.9 ,18.5 ,19.7 ,10.0 ,19.6 ,,19.0 ,19.3 ,,19.1 ,,,20.0 ,20.1 ,,14.8 ,14.5 ,14.9 ,3.75 ,27.9 ,0.05 ,0.06 ,13.56 ,-,-,499 ,0.49 ,17.06 ,2.28 ,,0.01 ,,1.16E-05,3.9E+01,1.61E-02,ND,002,""
2017/3/22 23:00,-3359 ,-2090 ,3,21.1 ,,21.2 ,,,19.3 ,3.78 ,,19.3 ,26.6 ,10.7 ,20.0 ,20.0 ,19.9 ,17.2 ,19.8 ,12.9 ,19.7 ,,19.2 ,19.3 ,,19.2 ,,,20.0 ,20.0 ,,14.8 ,14.5 ,14.9 ,3.70 ,27.7 ,0.05 ,0.06 ,13.56 ,-,-,499 ,0.49 ,17.44 ,2.28 ,,0.01 ,,1.16E-05,3.9E+01,1.07E-02,ND,002,""
2017/3/23 5:00,-3358 ,-2090 ,3,21.1 ,,21.3 ,,,19.6 ,3.83 ,,19.3 ,26.6 ,10.7 ,20.0 ,20.0 ,19.9 ,17.1 ,19.8 ,13.4 ,19.7 ,,19.2 ,19.4 ,,19.2 ,,,20.0 ,20.0 ,,14.8 ,14.5 ,14.9 ,3.65 ,27.6 ,0.03 ,0.05 ,13.56 ,-,-,499 ,0.49 ,17.91 ,2.28 ,,0.01 ,,1.25E-05,3.9E+01,1.07E-02,ND,002,""
2017/3/23 11:00,-3357 ,-2090 ,3,21.2 ,,21.2 ,,,19.7 ,3.95 ,,19.4 ,26.6 ,10.7 ,20.0 ,20.1 ,19.9 ,17.0 ,19.8 ,13.6 ,19.8 ,,19.3 ,19.4 ,,19.3 ,,,20.2 ,20.2 ,,14.8 ,14.5 ,14.9 ,3.59 ,27.7 ,0.05 ,0.06 ,13.57 ,-,-,500 ,0.49 ,17.91 ,2.28 ,,0.01 ,,1.25E-05,3.9E+01,5.38E-03,ND,002,""
2017/3/23 17:00,-3357 ,-2090 ,3,21.3 ,,21.3 ,,,19.9 ,4.12 ,,19.4 ,26.7 ,10.7 ,20.1 ,20.1 ,20.0 ,17.0 ,19.9 ,13.8 ,19.9 ,,19.4 ,19.5 ,,19.3 ,,,20.2 ,20.2 ,,14.8 ,14.6 ,14.9 ,3.55 ,27.8 ,0.05 ,0.06 ,13.56 ,-,-,499 ,0.49 ,17.16 ,2.28 ,,0.01 ,,1.15E-05,3.9E+01,2.15E-02,ND,002,""
2017/3/23 23:00,-3356 ,-2091 ,3,21.4 ,,21.7 ,,,19.9 ,3.98 ,,19.5 ,26.7 ,10.7 ,20.2 ,20.2 ,20.0 ,17.0 ,19.9 ,13.9 ,19.9 ,,19.4 ,19.5 ,,19.4 ,,,20.2 ,20.3 ,,14.8 ,14.5 ,14.9 ,3.50 ,27.7 ,0.04 ,0.05 ,13.56 ,-,-,499 ,0.49 ,16.69 ,2.28 ,,0.01 ,,1.15E-05,3.9E+01,5.38E-03,ND,002,""
2017/3/24 5:00,-3355 ,-2092 ,3,21.5 ,,21.5 ,,,19.9 ,4.05 ,,19.5 ,26.7 ,10.7 ,20.2 ,20.2 ,20.1 ,17.1 ,20.0 ,14.0 ,19.9 ,,19.5 ,19.6 ,,19.4 ,,,20.3 ,20.3 ,,14.8 ,14.5 ,14.9 ,3.44 ,27.6 ,0.03 ,0.04 ,13.57 ,-,-,500 ,0.49 ,17.44 ,2.28 ,,0.01 ,,1.22E-05,3.9E+01,1.61E-02,ND,002,""
2017/3/24 11:00,-3354 ,-2090 ,3,21.6 ,,21.7 ,,,19.9 ,4.09 ,,19.6 ,26.8 ,10.7 ,20.2 ,20.2 ,20.1 ,17.1 ,20.0 ,14.1 ,20.0 ,,19.5 ,19.6 ,,19.5 ,,,20.4 ,20.4 ,,14.8 ,14.5 ,14.9 ,3.38 ,27.6 ,0.03 ,0.05 ,13.57 ,-,-,500 ,0.49 ,17.53 ,2.28 ,,0.01 ,,1.22E-05,3.9E+01,1.07E-02,ND,002,""
2017/3/24 17:00,-3354 ,-2092 ,3,21.7 ,,21.9 ,,,20.0 ,4.07 ,,19.6 ,26.8 ,10.7 ,20.3 ,20.3 ,20.2 ,17.1 ,20.1 ,14.2 ,20.1 ,,19.6 ,19.7 ,,19.5 ,,,20.4 ,20.4 ,,14.8 ,14.5 ,14.9 ,3.33 ,27.7 ,0.04 ,0.05 ,13.57 ,-,-,500 ,0.50 ,16.31 ,2.28 ,,0.01 ,,1.23E-05,3.9E+01,1.07E-02,ND,002,""
2017/3/24 23:00,-3353 ,-2090 ,3,21.8 ,,21.7 ,,,19.9 ,3.81 ,,19.7 ,26.8 ,10.7 ,20.4 ,20.3 ,20.2 ,17.2 ,20.1 ,14.2 ,20.1 ,,19.6 ,19.7 ,,19.6 ,,,20.4 ,20.4 ,,14.8 ,14.5 ,14.9 ,3.28 ,27.5 ,0.03 ,0.04 ,13.57 ,-,-,500 ,0.49 ,17.34 ,2.28 ,,0.01 ,,1.23E-05,3.9E+01,1.07E-02,ND,002,""
2017/3/25 5:00,-3353 ,-2092 ,3,21.9 ,,22.3 ,,,19.9 ,3.70 ,,19.7 ,26.9 ,10.7 ,20.3 ,20.4 ,20.2 ,17.2 ,20.1 ,14.2 ,20.1 ,,19.7 ,19.7 ,,19.6 ,,,20.5 ,20.5 ,,14.8 ,14.5 ,14.9 ,3.22 ,27.4 ,0.02 ,0.03 ,13.57 ,-,-,500 ,0.49 ,16.88 ,2.28 ,,0.01 ,,1.47E-05,4.0E+01,1.07E-02,ND,002,""
2017/3/25 11:00,-3352 ,-2092 ,3,22.0 ,,21.5 ,,,19.9 ,3.61 ,,19.7 ,26.9 ,10.7 ,20.4 ,20.4 ,20.2 ,17.1 ,20.1 ,14.2 ,20.1 ,,19.7 ,19.7 ,,19.6 ,,,20.4 ,20.4 ,,14.8 ,14.5 ,14.9 ,3.16 ,27.5 ,0.04 ,0.05 ,13.57 ,-,-,500 ,0.49 ,15.56 ,2.28 ,,0.01 ,,1.15E-05,4.0E+01,5.38E-03,ND,002,""
2017/3/25 17:00,-3350 ,-2092 ,3,22.0 ,,22.1 ,,,19.9 ,3.72 ,,19.8 ,26.9 ,10.7 ,20.5 ,20.5 ,20.3 ,17.2 ,20.2 ,14.3 ,20.3 ,,19.7 ,19.8 ,,19.7 ,,,20.6 ,20.7 ,,14.8 ,14.5 ,14.9 ,3.11 ,27.6 ,0.04 ,0.06 ,13.57 ,-,-,500 ,0.49 ,16.03 ,2.28 ,,0.01 ,,1.34E-05,3.9E+01,8.07E-03,ND,002,""
2017/3/25 23:00,-3349 ,-2091 ,3,22.0 ,,22.9 ,,,19.8 ,3.56 ,,19.8 ,27.0 ,10.7 ,20.5 ,20.5 ,20.3 ,17.2 ,20.3 ,14.3 ,20.3 ,,19.8 ,19.9 ,,19.7 ,,,20.6 ,20.8 ,,14.8 ,14.5 ,14.9 ,3.07 ,27.5 ,0.04 ,0.05 ,13.56 ,-,-,499 ,0.49 ,16.88 ,2.28 ,,0.01 ,,1.16E-05,3.9E+01,8.07E-03,ND,002,""
2017/3/26 5:00,-3349 ,-2091 ,3,22.2 ,,22.9 ,,,19.8 ,3.74 ,,19.8 ,27.0 ,10.8 ,20.5 ,20.6 ,20.3 ,17.2 ,20.3 ,14.3 ,20.3 ,,19.8 ,19.9 ,,19.7 ,,,20.6 ,20.8 ,,14.8 ,14.5 ,14.9 ,3.01 ,27.4 ,0.03 ,0.04 ,13.56 ,-,-,499 ,0.49 ,16.78 ,2.28 ,,0.01 ,,1.25E-05,3.9E+01,1.61E-02,ND,002,""
2017/3/26 11:00,-3348 ,-2091 ,3,22.2 ,,22.4 ,,,19.7 ,3.82 ,,19.9 ,27.0 ,10.8 ,20.5 ,20.6 ,20.3 ,17.2 ,20.3 ,14.2 ,20.3 ,,19.8 ,19.9 ,,19.7 ,,,20.7 ,20.8 ,,14.8 ,14.5 ,14.9 ,2.96 ,27.5 ,0.04 ,0.05 ,13.57 ,-,-,500 ,0.49 ,16.03 ,2.28 ,,0.01 ,,1.25E-05,3.9E+01,1.07E-02,ND,002,""
2017/3/26 17:00,-3348 ,-2090 ,3,22.3 ,,22.4 ,,,19.7 ,4.15 ,,19.9 ,27.0 ,10.8 ,20.5 ,20.6 ,20.4 ,17.2 ,20.3 ,14.2 ,20.4 ,,19.9 ,20.0 ,,19.8 ,,,20.8 ,20.8 ,,14.8 ,14.5 ,14.9 ,2.91 ,27.6 ,0.04 ,0.06 ,13.57 ,-,-,500 ,0.49 ,16.03 ,2.27 ,,0.01 ,,1.51E-05,3.9E+01,1.34E-02,ND,002,""
2017/3/26 23:00,-3347 ,-2090 ,3,22.3 ,,22.5 ,,,19.6 ,4.30 ,,19.9 ,27.0 ,10.8 ,20.5 ,20.6 ,20.4 ,17.1 ,20.4 ,14.2 ,20.4 ,,19.9 ,20.0 ,,19.8 ,,,20.7 ,20.7 ,,14.8 ,14.5 ,14.9 ,2.86 ,27.6 ,0.04 ,0.05 ,13.57 ,-,-,500 ,0.49 ,16.59 ,2.28 ,,0.01 ,,1.15E-05,4.0E+01,2.69E-03,ND,002,""
2017/3/27 5:00,-3347 ,-2091 ,3,22.3 ,,22.5 ,,,19.6 ,4.67 ,,20.0 ,27.1 ,10.8 ,20.6 ,20.7 ,20.5 ,17.2 ,20.4 ,14.1 ,20.5 ,,20.0 ,20.0 ,,19.9 ,,,20.7 ,20.8 ,,14.8 ,14.5 ,14.9 ,2.81 ,27.6 ,0.03 ,0.05 ,13.57 ,-,-,500 ,0.49 ,17.34 ,2.28 ,,0.01 ,,1.67E-05,3.9E+01,5.38E-03,ND,002,""
2017/3/27 11:00,-3347 ,-2090 ,3,22.4 ,,22.7 ,,,19.4 ,4.77 ,,20.0 ,27.1 ,10.8 ,20.6 ,20.7 ,20.5 ,17.1 ,20.5 ,14.0 ,20.5 ,,20.0 ,20.0 ,,19.9 ,,,20.9 ,20.9 ,,14.8 ,14.5 ,14.9 ,2.75 ,27.4 ,0.02 ,0.03 ,13.57 ,-,-,500 ,0.49 ,18.38 ,2.28 ,,0.01 ,,1.16E-05,3.9E+01,8.07E-03,ND,002,""
2017/3/27 17:00,-3348 ,-2090 ,3,22.4 ,,23.0 ,,,19.4 ,4.58 ,,20.0 ,27.1 ,10.8 ,20.7 ,20.7 ,20.5 ,17.0 ,20.5 ,13.9 ,20.5 ,,20.0 ,20.1 ,,19.9 ,,,20.8 ,20.9 ,,14.8 ,14.5 ,14.9 ,2.69 ,27.3 ,0.03 ,0.03 ,13.57 ,-,-,500 ,0.49 ,18.00 ,2.27 ,,0.01 ,,1.25E-05,3.9E+01,8.07E-03,ND,002,""
2017/3/27 23:00,-3348 ,-2091 ,3,22.4 ,,22.1 ,,,19.3 ,4.21 ,,20.0 ,27.1 ,10.8 ,20.7 ,20.8 ,20.5 ,17.0 ,20.5 ,13.8 ,20.5 ,,20.0 ,20.1 ,,19.9 ,,,20.8 ,20.9 ,,14.8 ,14.5 ,14.8 ,2.64 ,27.3 ,0.04 ,0.04 ,13.57 ,-,-,500 ,0.49 ,17.25 ,2.28 ,,0.01 ,,1.25E-05,3.9E+01,8.07E-03,ND,002,""
2017/3/28 5:00,-3348 ,-2091 ,3,22.5 ,,22.8 ,,,19.1 ,3.89 ,,20.1 ,27.1 ,10.8 ,20.7 ,20.8 ,20.5 ,17.0 ,20.5 ,13.7 ,20.5 ,,20.0 ,20.1 ,,19.9 ,,,20.9 ,20.9 ,,14.8 ,14.5 ,14.9 ,2.59 ,27.2 ,0.03 ,0.04 ,13.57 ,-,-,500 ,0.49 ,17.72 ,2.28 ,,0.01 ,,1.79E-05,3.9E+01,5.38E-03,ND,002,""
