,RPV water level�ifuel range) (A�j,RPV water level�ifuel range) (B�j,Pressure in RPV,FEEDWATER NOZZLE N4B INBOARD(TE-2-3-69D2),SUPPORT SKIRT TOP(TE-2-3-69K1),SUPPORT SKIRT TOP(TE-2-3-69K2),VESSEL BOTTOM ABOVE SKIRT JCT(TE-2-3-69F1),TOP CONTOROL ROD DRIVE HOUSING(TE-2-3-69N1),VESSEL BOTTOM DRAIN(TE-2-106),Pressure in PCV,RPV BELLOWS SEAL AREA(TE-16-114R#2),RPV BELLOWS SEAL AREA(TE-16-114N#1),Blowdown Valves A(TE-2-113A),MSIV leakage detector(2-86A) (TE-27-161),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER HVH2-16A(TE-16-114F#1),SUPPLY AIR D/W COOLER HVH2-16B(TE-16-114G#1),SUPPLY AIR D/W COOLER HVH2-16C(TE-16-114H#1),SUPPLY AIR D/W COOLER HVH2-16C(TE-16-114H#2),SUPPLY AIR D/W COOLER HVH2-16D(TE-16-114J#1),SUPPLY AIR D/W COOLER HVH2-16E(TE-16-114K#1),SUPPLY AIR D/W COOLER HVH2-16E(TE-16-114K#2),PCV Temperature �iTE-16-114W#1�j,PCV Temperature �iTE-16-114W#2�j,PCV Temperature �iTE-16-007�j,PCV Temperature �iTE-16-008�j,Pressure in S/C,S/C Atmosphere temperature(TE-16-114S),Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),FPC skimmer surge tank level,Temperature in SFP,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV,Flow rate of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Dust concentrations in the exhaust gas from the reactor building,Water levels inside PCV were newly added.,"note"
2017/3/28 11:00,-3347 ,-2091 ,3,22.5 ,,22.2 ,,,18.9 ,3.67 ,,20.1 ,27.1 ,10.8 ,20.7 ,20.8 ,20.5 ,16.9 ,20.5 ,13.6 ,20.5 ,,20.0 ,20.1 ,,19.9 ,,,20.9 ,20.9 ,,14.8 ,14.5 ,14.8 ,2.53 ,27.3 ,0.05 ,0.05 ,14.80 ,-,-,515 ,0.51 ,16.22 ,2.28 ,,0.01 ,,1.17E-05,3.9E+01,5.38E-03,ND,002,""
2017/3/28 17:00,-3346 ,-2091 ,3,22.5 ,,22.7 ,,,18.8 ,3.76 ,,20.1 ,27.2 ,10.8 ,20.7 ,20.9 ,20.6 ,16.9 ,20.5 ,13.5 ,20.5 ,,20.0 ,20.1 ,,19.9 ,,,20.9 ,20.8 ,,14.8 ,14.5 ,14.8 ,4.60 ,27.4 ,0.05 ,0.06 ,13.57 ,-,-,500 ,0.49 ,17.16 ,2.28 ,,0.01 ,,1.79E-05,3.9E+01,1.07E-02,ND,002,""
2017/3/28 23:00,-3345 ,-2090 ,3,22.5 ,,19.8 ,,,18.7 ,3.64 ,,20.1 ,27.1 ,10.8 ,20.7 ,20.9 ,20.6 ,16.9 ,20.6 ,13.4 ,20.6 ,,20.0 ,20.2 ,,20.0 ,,,20.8 ,20.9 ,,14.8 ,14.5 ,14.8 ,4.55 ,27.4 ,0.05 ,0.05 ,13.57 ,-,-,500 ,0.50 ,17.34 ,2.28 ,,0.01 ,,1.16E-05,4.0E+01,1.07E-02,ND,002,""
2017/3/29 5:00,-3344 ,-2090 ,3,22.6 ,,21.1 ,,,18.5 ,3.60 ,,20.1 ,27.1 ,10.8 ,20.8 ,20.9 ,20.6 ,16.8 ,20.6 ,13.3 ,20.6 ,,20.0 ,20.2 ,,20.0 ,,,20.8 ,20.9 ,,14.8 ,14.5 ,14.8 ,4.50 ,27.3 ,0.05 ,0.05 ,13.57 ,-,-,500 ,0.50 ,16.78 ,2.28 ,,0.01 ,,1.59E-05,3.9E+01,1.34E-02,ND,002,""
2017/3/29 11:00,-3344 ,-2092 ,3,22.5 ,,21.5 ,,,18.4 ,3.57 ,,20.0 ,27.1 ,10.8 ,20.7 ,20.9 ,20.6 ,16.8 ,20.5 ,13.2 ,20.5 ,,20.0 ,20.2 ,,20.0 ,,,20.9 ,21.0 ,,14.8 ,14.5 ,14.8 ,4.45 ,27.4 ,0.05 ,0.06 ,13.57 ,-,-,500 ,0.50 ,15.56 ,2.28 ,,0.01 ,,1.26E-05,3.9E+01,8.07E-03,ND,002,""
2017/3/29 17:00,-3342 ,-2090 ,3,22.6 ,,21.6 ,,,18.3 ,3.73 ,,20.1 ,27.2 ,10.8 ,20.8 ,20.9 ,20.6 ,16.7 ,20.5 ,13.0 ,20.5 ,,20.0 ,20.1 ,,20.0 ,,,20.9 ,20.9 ,,14.8 ,14.5 ,14.8 ,4.41 ,27.6 ,0.06 ,0.06 ,13.57 ,-,-,500 ,0.50 ,17.25 ,2.27 ,,0.01 ,,2.20E-05,3.9E+01,5.38E-03,ND,002,""
2017/3/29 23:00,-3342 ,-2090 ,3,22.6 ,,21.9 ,,,18.1 ,3.78 ,,20.1 ,27.2 ,10.8 ,20.8 ,21.0 ,20.6 ,16.7 ,20.6 ,12.9 ,20.5 ,,19.9 ,20.1 ,,19.9 ,,,20.8 ,20.9 ,,14.8 ,14.5 ,14.8 ,4.36 ,27.5 ,0.05 ,0.05 ,13.57 ,-,-,500 ,0.50 ,16.03 ,2.27 ,,0.01 ,,1.14E-05,3.9E+01,8.07E-03,ND,002,""
2017/3/30 5:00,-3341 ,-2091 ,3,22.6 ,,22.3 ,,,18.0 ,3.95 ,,20.1 ,27.2 ,10.8 ,20.8 ,21.0 ,20.6 ,16.7 ,20.6 ,12.8 ,20.5 ,,19.9 ,20.1 ,,19.9 ,,,20.8 ,20.8 ,,14.8 ,14.5 ,14.8 ,4.31 ,27.5 ,0.04 ,0.04 ,13.57 ,-,-,500 ,0.50 ,16.88 ,2.28 ,,0.01 ,,3.22E-05,3.9E+01,1.07E-02,ND,002,""
2017/3/30 11:00,-3339 ,-2090 ,3,22.6 ,,22.5 ,,,17.9 ,4.26 ,,20.1 ,27.2 ,10.8 ,20.8 ,21.0 ,20.5 ,16.6 ,20.5 ,12.8 ,20.5 ,,19.9 ,20.1 ,,19.9 ,,,20.9 ,20.9 ,,14.8 ,14.5 ,14.8 ,4.27 ,27.6 ,0.05 ,0.05 ,13.57 ,-,-,500 ,0.50 ,16.50 ,2.28 ,,0.01 ,,1.14E-05,3.9E+01,8.07E-03,ND,002,""
2017/3/30 17:00,-3340 ,-2090 ,3,22.6 ,,22.5 ,,,17.9 ,4.70 ,,20.1 ,27.2 ,10.8 ,20.8 ,21.0 ,20.6 ,16.6 ,20.5 ,12.6 ,20.5 ,,19.9 ,20.0 ,,19.9 ,,,20.8 ,20.9 ,,14.8 ,14.5 ,14.8 ,4.23 ,27.8 ,0.05 ,0.05 ,13.57 ,-,-,500 ,0.50 ,15.75 ,2.28 ,,0.01 ,,1.47E-05,3.9E+01,1.88E-02,ND,002,""
2017/3/30 23:00,-3339 ,-2090 ,3,22.6 ,,22.6 ,,,17.8 ,4.56 ,,20.0 ,27.2 ,10.8 ,20.8 ,21.0 ,20.6 ,16.5 ,20.5 ,12.5 ,20.5 ,,19.9 ,20.1 ,,19.9 ,,,20.7 ,20.8 ,,14.8 ,14.5 ,14.8 ,4.18 ,27.9 ,0.05 ,0.05 ,13.57 ,-,-,500 ,0.50 ,15.19 ,2.26 ,,0.01 ,,1.24E-05,3.9E+01,8.07E-03,ND,002,""
2017/3/31 5:00,-3337 ,-2091 ,3,22.7 ,,22.9 ,,,17.7 ,4.44 ,,20.0 ,27.2 ,10.8 ,20.8 ,21.1 ,20.6 ,16.5 ,20.5 ,12.4 ,20.5 ,,19.9 ,20.1 ,,19.9 ,,,20.8 ,20.9 ,,14.8 ,14.5 ,14.8 ,4.14 ,27.9 ,0.05 ,0.05 ,13.57 ,-,-,500 ,0.50 ,16.50 ,2.26 ,,0.01 ,,3.88E-05,3.9E+01,1.07E-02,ND,002,""
2017/3/31 11:00,-3338 ,-2091 ,3,22.6 ,,23.5 ,,,17.7 ,4.36 ,,20.0 ,27.2 ,10.8 ,20.9 ,21.1 ,20.6 ,16.5 ,20.5 ,12.3 ,20.5 ,,19.9 ,20.1 ,,19.9 ,,,20.9 ,20.9 ,,14.8 ,14.5 ,14.8 ,4.09 ,28.0 ,0.05 ,0.05 ,13.57 ,-,-,500 ,0.50 ,16.78 ,2.26 ,,0.01 ,,1.15E-05,3.9E+01,5.38E-03,ND,002,""
2017/3/31 17:00,-3337 ,-2090 ,3,22.6 ,,23.3 ,,,17.5 ,4.31 ,,20.0 ,27.2 ,10.9 ,20.9 ,21.1 ,20.6 ,16.4 ,20.5 ,12.2 ,20.4 ,,19.9 ,20.0 ,,19.9 ,,,20.8 ,20.8 ,,14.8 ,14.5 ,14.8 ,4.05 ,28.0 ,0.05 ,0.05 ,13.57 ,-,-,500 ,0.50 ,17.06 ,2.26 ,,0.01 ,,2.89E-05,3.9E+01,1.34E-02,ND,002,""
2017/3/31 23:00,-3337 ,-2090 ,3,22.7 ,,23.1 ,,,17.4 ,4.35 ,,20.1 ,27.2 ,10.9 ,20.9 ,21.1 ,20.6 ,16.4 ,20.6 ,12.2 ,20.5 ,,19.9 ,20.1 ,,19.9 ,,,20.8 ,20.9 ,,14.8 ,14.5 ,14.8 ,4.00 ,28.0 ,0.05 ,0.05 ,13.57 ,-,-,500 ,0.50 ,17.34 ,2.26 ,,0.01 ,,1.24E-05,3.9E+01,8.07E-03,ND,002,""
2017/4/1 5:00,-3337 ,-2090 ,3,22.6 ,,23.4 ,,,17.4 ,4.51 ,,20.0 ,27.2 ,10.9 ,20.9 ,21.1 ,20.5 ,16.4 ,20.5 ,12.1 ,20.5 ,,19.9 ,20.1 ,,19.9 ,,,20.8 ,20.9 ,,14.8 ,14.5 ,14.8 ,3.94 ,27.9 ,0.04 ,0.05 ,13.57 ,-,-,500 ,0.50 ,17.81 ,2.26 ,,0.01 ,,2.56E-05,3.9E+01,5.38E-03,ND,002,""
2017/4/1 11:00,-3336 ,-2091 ,3,22.6 ,,23.4 ,,,17.3 ,4.52 ,,20.0 ,27.2 ,10.9 ,20.9 ,21.2 ,20.6 ,16.4 ,20.5 ,12.1 ,20.5 ,,19.9 ,20.1 ,,19.9 ,,,20.8 ,20.9 ,,14.8 ,14.5 ,14.8 ,3.89 ,28.0 ,0.04 ,0.05 ,13.57 ,-,-,500 ,0.50 ,17.34 ,2.26 ,,0.01 ,,1.27E-05,3.9E+01,5.38E-03,ND,002,""
2017/4/1 17:00,-3338 ,-2091 ,3,22.6 ,,23.6 ,,,17.2 ,4.65 ,,20.0 ,27.2 ,10.9 ,20.9 ,21.2 ,20.6 ,16.4 ,20.5 ,12.1 ,20.5 ,,19.9 ,20.0 ,,19.9 ,,,20.8 ,20.8 ,,14.8 ,14.5 ,14.8 ,3.84 ,28.0 ,0.04 ,0.05 ,13.57 ,-,-,500 ,0.50 ,15.75 ,2.26 ,,0.01 ,,7.00E-05,3.9E+01,2.69E-03,ND,002,""
2017/4/1 23:00,-3337 ,-2092 ,3,22.6 ,,23.4 ,,,17.1 ,4.51 ,,20.0 ,27.2 ,10.9 ,20.9 ,21.2 ,20.6 ,16.3 ,20.5 ,12.0 ,20.4 ,,19.8 ,20.0 ,,19.9 ,,,20.9 ,20.9 ,,14.8 ,14.5 ,14.8 ,3.79 ,28.0 ,0.04 ,0.04 ,13.57 ,-,-,500 ,0.50 ,17.06 ,2.26 ,,0.01 ,,1.16E-05,4.0E+01,5.38E-03,ND,002,""
2017/4/2 5:00,-3338 ,-2092 ,3,22.6 ,,23.4 ,,,17.1 ,4.46 ,,20.1 ,27.2 ,10.9 ,20.9 ,21.2 ,20.6 ,16.3 ,20.5 ,11.9 ,20.5 ,,19.9 ,20.1 ,,19.9 ,,,20.8 ,20.8 ,,14.8 ,14.5 ,14.8 ,3.74 ,27.9 ,0.04 ,0.04 ,13.57 ,-,-,500 ,0.50 ,17.44 ,2.26 ,,0.01 ,,3.10E-05,3.9E+01,1.07E-02,ND,002,""
2017/4/2 11:00,-3337 ,-2092 ,3,22.7 ,,23.2 ,,,17.0 ,4.41 ,,20.0 ,27.2 ,10.9 ,20.9 ,21.2 ,20.6 ,16.3 ,20.6 ,11.9 ,20.5 ,,19.9 ,20.1 ,,19.9 ,,,20.8 ,20.9 ,,14.8 ,14.5 ,14.8 ,3.68 ,28.0 ,0.05 ,0.05 ,13.57 ,-,-,500 ,0.50 ,16.41 ,2.26 ,,0.01 ,,1.22E-05,3.9E+01,8.07E-03,ND,002,""
2017/4/2 17:00,-3337 ,-2091 ,3,22.6 ,,22.9 ,,,16.9 ,4.48 ,,20.0 ,27.2 ,10.9 ,20.9 ,21.2 ,20.6 ,16.3 ,20.6 ,11.9 ,20.5 ,,19.9 ,20.1 ,,19.9 ,,,20.8 ,20.9 ,,14.8 ,14.5 ,14.8 ,3.64 ,28.1 ,0.04 ,0.04 ,13.57 ,-,-,500 ,0.50 ,17.06 ,2.26 ,,0.01 ,,9.78E-05,4.0E+01,8.07E-03,ND,002,""
2017/4/2 23:00,-3335 ,-2092 ,3,22.8 ,,23.8 ,,,16.8 ,4.25 ,,20.1 ,27.2 ,10.9 ,20.9 ,21.3 ,20.6 ,16.3 ,20.5 ,11.9 ,20.4 ,,19.8 ,20.0 ,,19.9 ,,,20.8 ,20.8 ,,14.8 ,14.5 ,14.8 ,3.58 ,28.0 ,0.05 ,0.05 ,14.09 ,-,-,500 ,0.50 ,16.69 ,2.26 ,,0.01 ,,1.25E-05,3.9E+01,1.34E-02,ND,002,""
2017/4/3 5:00,-3335 ,-2091 ,3,22.8 ,,24.0 ,,,16.8 ,4.13 ,,20.1 ,27.2 ,10.9 ,21.0 ,21.3 ,20.6 ,16.3 ,20.5 ,11.9 ,20.5 ,,19.8 ,20.0 ,,19.9 ,,,20.8 ,20.9 ,,14.8 ,14.5 ,14.8 ,3.53 ,27.9 ,0.03 ,0.04 ,14.09 ,-,-,500 ,0.50 ,17.91 ,2.26 ,,0.01 ,,6.69E-05,3.9E+01,2.69E-03,ND,002,""
2017/4/3 11:00,-3336 ,-2090 ,3,22.8 ,,24.2 ,,,16.8 ,4.12 ,,20.0 ,27.2 ,10.9 ,20.9 ,21.3 ,20.6 ,16.3 ,20.6 ,11.9 ,20.5 ,,19.9 ,20.1 ,,19.9 ,,,20.8 ,20.9 ,,14.8 ,14.5 ,14.8 ,3.48 ,28.0 ,0.04 ,0.04 ,14.09 ,-,-,500 ,0.50 ,15.66 ,2.26 ,,0.01 ,,1.44E-05,3.7E+01,8.07E-03,ND,002,""
2017/4/3 17:00,-3335 ,-2091 ,3,22.8 ,,24.6 ,,,16.7 ,4.32 ,,20.0 ,27.1 ,10.9 ,21.0 ,21.3 ,20.6 ,16.3 ,20.5 ,11.9 ,20.5 ,,19.8 ,20.1 ,,19.9 ,,,20.8 ,20.9 ,,14.7 ,14.5 ,14.8 ,3.43 ,28.1 ,0.05 ,0.05 ,14.09 ,-,-,500 ,0.50 ,14.63 ,2.26 ,,0.01 ,,1.19E-05,3.9E+01,8.07E-03,ND,002,""
2017/4/3 23:00,-3333 ,-2092 ,3,22.7 ,,25.0 ,,,16.6 ,4.12 ,,20.0 ,27.2 ,10.9 ,21.0 ,21.3 ,20.6 ,16.3 ,20.6 ,11.8 ,20.4 ,,19.8 ,20.1 ,,19.9 ,,,20.8 ,20.8 ,,14.8 ,14.5 ,14.8 ,3.38 ,28.1 ,0.04 ,0.05 ,14.09 ,-,-,500 ,0.50 ,14.44 ,2.26 ,,0.01 ,,1.19E-05,3.9E+01,5.38E-03,ND,002,""
2017/4/4 5:00,-3333 ,-2093 ,3,22.7 ,,25.1 ,,,16.6 ,3.78 ,,20.1 ,27.2 ,10.9 ,21.0 ,21.4 ,20.6 ,16.3 ,20.6 ,11.8 ,20.5 ,,19.9 ,20.1 ,,19.9 ,,,20.8 ,20.8 ,,14.8 ,14.5 ,14.8 ,3.33 ,28.0 ,0.05 ,0.05 ,14.09 ,-,-,500 ,0.50 ,17.16 ,2.26 ,,0.01 ,,1.25E-05,3.9E+01,2.15E-02,ND,002,""
2017/4/4 11:00,-3331 ,-2092 ,3,22.7 ,,25.1 ,,,16.6 ,3.57 ,,20.1 ,27.2 ,10.9 ,21.0 ,21.4 ,20.6 ,16.3 ,20.5 ,11.8 ,20.5 ,,19.9 ,20.1 ,,19.9 ,,,20.9 ,20.9 ,,14.8 ,14.5 ,14.8 ,3.28 ,28.1 ,0.05 ,0.05 ,14.09 ,-,-,500 ,0.50 ,16.03 ,2.26 ,,0.01 ,,1.39E-05,3.6E+01,1.34E-02,ND,002,""
2017/4/4 17:00,-3330 ,-2092 ,3,22.8 ,,25.2 ,,,16.6 ,3.68 ,,20.1 ,27.2 ,10.9 ,21.0 ,21.3 ,20.6 ,16.3 ,20.6 ,11.8 ,20.5 ,,19.9 ,20.1 ,,19.9 ,,,20.9 ,20.9 ,,14.8 ,14.5 ,14.8 ,3.23 ,28.3 ,0.05 ,0.06 ,14.09 ,-,-,500 ,0.50 ,14.81 ,2.26 ,,0.01 ,,1.16E-05,3.9E+01,8.07E-03,ND,002,""
2017/4/4 23:00,-3329 ,-2092 ,3,22.7 ,,25.1 ,,,16.7 ,3.67 ,,20.1 ,27.2 ,10.9 ,21.0 ,21.4 ,20.6 ,16.3 ,20.6 ,11.8 ,20.5 ,,19.9 ,20.1 ,,19.9 ,,,20.9 ,20.9 ,,14.8 ,14.5 ,14.8 ,3.19 ,28.2 ,0.05 ,0.05 ,14.09 ,-,-,500 ,0.50 ,15.75 ,2.26 ,,0.01 ,,1.16E-05,3.9E+01,8.07E-03,ND,002,""
2017/4/5 5:00,-3327 ,-2092 ,3,22.7 ,,25.2 ,,,16.7 ,3.77 ,,20.1 ,27.2 ,10.9 ,21.0 ,21.3 ,20.6 ,16.3 ,20.7 ,11.8 ,20.5 ,,19.9 ,20.1 ,,19.9 ,,,20.8 ,20.9 ,,14.8 ,14.5 ,14.8 ,3.14 ,28.2 ,0.05 ,0.05 ,14.09 ,-,-,500 ,0.50 ,17.25 ,2.26 ,,0.01 ,,1.06E-05,3.9E+01,8.07E-03,ND,002,""
2017/4/5 11:00,-3327 ,-2092 ,3,22.7 ,,24.9 ,,,16.9 ,3.89 ,,20.1 ,27.2 ,10.9 ,21.0 ,21.3 ,20.6 ,16.3 ,20.6 ,11.9 ,20.5 ,,19.9 ,20.1 ,,19.9 ,,,20.9 ,20.9 ,,14.8 ,14.5 ,14.8 ,3.09 ,28.3 ,0.05 ,0.05 ,14.09 ,-,-,500 ,0.50 ,16.22 ,2.26 ,,0.01 ,,1.06E-05,3.9E+01,2.69E-03,ND,002,""
2017/4/5 17:00,-3326 ,-2092 ,3,22.7 ,,24.9 ,,,17.0 ,4.28 ,,20.1 ,27.3 ,11.0 ,21.0 ,21.3 ,20.7 ,16.3 ,20.6 ,11.9 ,20.5 ,,19.9 ,20.1 ,,19.9 ,,,20.9 ,21.0 ,,14.9 ,14.5 ,14.8 ,3.05 ,28.5 ,0.05 ,0.05 ,14.09 ,-,-,500 ,0.50 ,16.31 ,2.26 ,,0.01 ,,1.15E-05,3.9E+01,8.07E-03,ND,002,""
2017/4/5 23:00,-3325 ,-2092 ,3,22.8 ,,24.1 ,,,17.1 ,4.28 ,,20.1 ,27.3 ,11.0 ,21.0 ,21.3 ,20.7 ,16.4 ,20.6 ,12.0 ,20.5 ,,19.9 ,20.1 ,,19.9 ,,,20.9 ,20.9 ,,14.9 ,14.5 ,14.8 ,3.01 ,28.6 ,0.05 ,0.05 ,14.09 ,-,-,500 ,0.50 ,14.63 ,2.26 ,,0.01 ,,1.15E-05,3.9E+01,8.07E-03,ND,002,""
2017/4/6 5:00,-3325 ,-2092 ,3,22.7 ,,24.3 ,,,17.3 ,4.44 ,,20.1 ,27.3 ,11.0 ,21.0 ,21.3 ,20.7 ,16.4 ,20.6 ,12.1 ,20.5 ,,19.9 ,20.2 ,,20.0 ,,,20.9 ,20.9 ,,14.9 ,14.5 ,14.8 ,2.97 ,28.7 ,0.04 ,0.05 ,14.09 ,-,-,500 ,0.50 ,15.94 ,2.26 ,,0.01 ,,1.04E-05,3.9E+01,2.69E-03,ND,002,""
2017/4/6 11:00,-3324 ,-2092 ,3,22.7 ,,22.3 ,,,17.5 ,4.71 ,,20.1 ,27.3 ,11.0 ,21.0 ,21.2 ,20.7 ,16.4 ,20.7 ,12.1 ,20.6 ,,20.0 ,20.3 ,,20.0 ,,,21.0 ,21.0 ,,14.9 ,14.5 ,14.8 ,2.93 ,28.8 ,0.04 ,0.05 ,14.09 ,-,-,500 ,0.50 ,16.31 ,2.26 ,,0.01 ,,1.04E-05,3.9E+01,1.07E-02,ND,002,""
2017/4/6 17:00,-3322 ,-2092 ,3,22.8 ,,22.7 ,,,17.7 ,5.09 ,,20.2 ,27.3 ,11.1 ,21.0 ,21.2 ,20.7 ,16.5 ,20.7 ,12.3 ,20.6 ,,20.0 ,20.2 ,,20.0 ,,,21.0 ,21.0 ,,15.0 ,14.5 ,14.8 ,2.88 ,28.9 ,0.04 ,0.04 ,14.09 ,-,-,500 ,0.50 ,16.59 ,2.26 ,,0.01 ,,1.14E-05,3.9E+01,1.34E-02,ND,002,""
2017/4/6 23:00,-3322 ,-2092 ,3,22.8 ,,23.0 ,,,18.0 ,5.31 ,,20.2 ,27.3 ,11.1 ,21.0 ,21.3 ,20.7 ,16.6 ,20.7 ,12.5 ,20.6 ,,20.0 ,20.2 ,,20.0 ,,,21.0 ,21.0 ,,15.0 ,14.5 ,14.8 ,2.84 ,29.0 ,0.04 ,0.04 ,14.09 ,-,-,500 ,0.50 ,16.22 ,2.26 ,,0.01 ,,1.14E-05,3.9E+01,1.07E-02,ND,002,""
2017/4/7 5:00,-3322 ,-2092 ,4,22.9 ,,23.3 ,,,18.2 ,5.64 ,,20.2 ,27.4 ,11.1 ,21.1 ,21.2 ,20.8 ,16.6 ,20.9 ,12.6 ,20.7 ,,20.1 ,20.3 ,,20.1 ,,,21.0 ,21.0 ,,15.0 ,14.5 ,14.8 ,2.80 ,29.1 ,0.04 ,0.04 ,14.09 ,-,-,500 ,0.50 ,16.78 ,2.26 ,,0.01 ,,1.05E-05,3.9E+01,8.07E-03,ND,002,""
2017/4/7 11:00,-3323 ,-2091 ,4,22.9 ,,24.4 ,,,18.4 ,5.50 ,,20.2 ,27.4 ,11.1 ,21.1 ,21.2 ,20.8 ,16.7 ,20.8 ,12.8 ,20.7 ,,20.1 ,20.3 ,,20.1 ,,,21.0 ,21.1 ,,15.0 ,14.5 ,14.9 ,2.76 ,29.2 ,0.02 ,0.02 ,14.09 ,-,-,500 ,0.50 ,17.63 ,2.26 ,,0.01 ,,1.05E-05,3.9E+01,2.69E-03,ND,002,""
2017/4/7 17:00,-3320 ,-2091 ,4,22.8 ,,24.1 ,,,18.6 ,5.24 ,,20.3 ,27.4 ,11.2 ,21.1 ,21.3 ,20.9 ,16.8 ,20.8 ,12.8 ,20.7 ,,20.2 ,20.3 ,,20.2 ,,,21.1 ,21.1 ,,15.1 ,14.5 ,14.9 ,2.73 ,29.5 ,0.06 ,0.05 ,14.09 ,-,-,500 ,0.50 ,19.31 ,2.26 ,,0.01 ,,1.05E-05,3.9E+01,ND,ND,002,""
2017/4/7 23:00,-3320 ,-2090 ,4,22.9 ,,24.4 ,,,18.8 ,4.86 ,,20.3 ,27.5 ,11.2 ,21.1 ,21.3 ,20.9 ,16.9 ,20.9 ,13.0 ,20.8 ,,20.2 ,20.4 ,,20.2 ,,,21.1 ,21.1 ,,15.1 ,14.5 ,14.9 ,2.70 ,29.6 ,0.07 ,0.05 ,14.09 ,-,-,500 ,0.50 ,18.38 ,2.26 ,,0.01 ,,1.05E-05,3.9E+01,8.07E-03,ND,002,""
2017/4/8 5:00,-3320 ,-2090 ,4,23.0 ,,24.1 ,,,19.0 ,4.75 ,,20.4 ,27.5 ,11.2 ,21.1 ,21.3 ,21.0 ,17.0 ,20.9 ,13.1 ,20.8 ,,20.3 ,20.4 ,,20.2 ,,,21.1 ,21.2 ,,15.1 ,14.5 ,14.9 ,2.66 ,29.7 ,0.07 ,0.05 ,14.09 ,-,-,500 ,0.50 ,18.47 ,2.26 ,,0.01 ,,1.11E-05,3.9E+01,5.38E-03,ND,002,""
2017/4/8 11:00,-3322 ,-2090 ,4,23.0 ,,24.1 ,,,19.3 ,4.88 ,,20.5 ,27.5 ,11.3 ,21.2 ,21.3 ,21.0 ,17.0 ,21.0 ,13.2 ,20.9 ,,20.3 ,20.5 ,,20.3 ,,,21.2 ,21.2 ,,15.1 ,14.5 ,14.9 ,2.61 ,29.7 ,0.07 ,0.05 ,14.09 ,-,-,500 ,0.50 ,17.63 ,2.26 ,,0.01 ,,1.11E-05,3.9E+01,8.07E-03,ND,002,""
2017/4/8 17:00,-3323 ,-2090 ,4,23.1 ,,24.2 ,,,19.4 ,5.29 ,,20.5 ,27.6 ,11.2 ,21.3 ,21.4 ,21.1 ,17.1 ,21.1 ,13.3 ,21.0 ,,20.4 ,20.6 ,,20.4 ,,,21.3 ,21.4 ,,15.1 ,14.5 ,14.9 ,2.56 ,29.8 ,0.06 ,0.04 ,14.09 ,-,-,500 ,0.50 ,18.47 ,2.26 ,,0.01 ,,1.14E-05,3.9E+01,1.88E-02,ND,002,""
2017/4/8 23:00,-3324 ,-2090 ,4,23.1 ,,23.9 ,,,19.6 ,5.28 ,,20.5 ,27.7 ,11.3 ,21.3 ,21.4 ,21.1 ,17.2 ,21.1 ,13.4 ,21.0 ,,20.4 ,20.6 ,,20.4 ,,,21.3 ,21.3 ,,15.1 ,14.5 ,14.9 ,2.52 ,29.9 ,0.06 ,0.04 ,14.09 ,-,-,500 ,0.50 ,19.03 ,2.26 ,,0.01 ,,1.14E-05,3.9E+01,ND,ND,002,""
2017/4/9 5:00,-3325 ,-2090 ,4,23.2 ,,24.0 ,,,19.9 ,5.24 ,,20.6 ,27.7 ,11.3 ,21.3 ,21.5 ,21.2 ,17.2 ,21.1 ,13.4 ,21.1 ,,20.5 ,20.7 ,,20.5 ,,,21.3 ,21.4 ,,15.1 ,14.5 ,14.9 ,2.47 ,29.9 ,0.06 ,0.04 ,14.09 ,-,-,500 ,0.50 ,18.84 ,2.26 ,,0.01 ,,1.07E-05,3.9E+01,1.88E-02,ND,002,""
2017/4/9 11:00,-3325 ,-2090 ,4,23.3 ,,23.9 ,,,20.2 ,5.05 ,,20.6 ,27.7 ,11.4 ,21.4 ,21.5 ,21.3 ,17.3 ,21.2 ,13.5 ,21.1 ,,20.6 ,20.7 ,,20.5 ,,,21.4 ,21.4 ,,15.1 ,14.6 ,14.9 ,4.56 ,30.0 ,0.06 ,0.04 ,14.09 ,-,-,500 ,0.49 ,18.00 ,2.26 ,,0.01 ,,1.07E-05,3.9E+01,8.07E-03,ND,002,""
2017/4/9 17:00,-3325 ,-2090 ,4,23.3 ,,24.2 ,,,20.4 ,4.86 ,,20.7 ,27.7 ,11.4 ,21.4 ,21.5 ,21.3 ,17.4 ,21.2 ,13.6 ,21.2 ,,20.6 ,20.8 ,,20.6 ,,,21.5 ,21.5 ,,15.2 ,14.5 ,14.9 ,4.51 ,30.0 ,0.06 ,0.04 ,14.09 ,-,-,500 ,0.49 ,17.53 ,2.26 ,,0.01 ,,1.07E-05,3.9E+01,1.34E-02,ND,002,""
2017/4/9 23:00,-3326 ,-2090 ,4,23.4 ,,23.3 ,,,20.5 ,4.06 ,,20.7 ,27.8 ,11.4 ,21.5 ,21.5 ,21.3 ,17.4 ,21.3 ,13.7 ,21.2 ,,20.6 ,20.8 ,,20.6 ,,,21.5 ,21.6 ,,15.1 ,14.6 ,14.9 ,4.46 ,30.0 ,0.07 ,0.05 ,14.09 ,-,-,500 ,0.49 ,19.22 ,2.26 ,,0.01 ,,1.07E-05,3.9E+01,1.07E-02,ND,002,""
2017/4/10 5:00,-3324 ,-2090 ,3,23.4 ,,23.8 ,,,20.8 ,3.64 ,,20.8 ,27.8 ,11.4 ,21.5 ,21.6 ,21.4 ,17.5 ,21.3 ,13.8 ,21.3 ,,20.7 ,20.9 ,,20.7 ,,,21.6 ,21.7 ,,15.0 ,14.6 ,14.9 ,4.40 ,29.9 ,0.07 ,0.05 ,14.09 ,-,-,500 ,0.50 ,18.00 ,2.26 ,,0.01 ,,1.09E-05,3.9E+01,1.34E-02,ND,002,""
2017/4/10 11:00,-3324 ,-2090 ,3,23.5 ,,23.4 ,,,20.9 ,3.47 ,,20.8 ,27.8 ,11.4 ,21.5 ,21.6 ,21.4 ,17.6 ,21.4 ,13.9 ,21.3 ,,20.7 ,20.9 ,,20.7 ,,,21.7 ,21.7 ,,15.0 ,14.6 ,14.9 ,4.34 ,30.0 ,0.08 ,0.06 ,14.09 ,-,-,500 ,0.49 ,18.00 ,2.26 ,,0.01 ,,1.09E-05,3.9E+01,1.61E-02,ND,002,""
2017/4/10 17:00,-3324 ,-2090 ,3,23.5 ,,23.4 ,,,21.1 ,3.60 ,,20.8 ,27.8 ,11.4 ,21.6 ,21.6 ,21.5 ,17.7 ,21.5 ,14.0 ,21.3 ,,20.8 ,21.0 ,,20.8 ,,,21.7 ,21.7 ,,15.1 ,14.6 ,14.9 ,4.29 ,30.0 ,0.05 ,0.05 ,14.09 ,-,-,500 ,0.49 ,17.25 ,2.26 ,,0.01 ,,1.01E-05,3.9E+01,2.42E-02,ND,002,""
2017/4/10 23:00,-3324 ,-2090 ,3,23.5 ,,23.4 ,,,21.1 ,3.51 ,,20.9 ,27.9 ,11.4 ,21.6 ,21.7 ,21.5 ,17.8 ,21.5 ,14.2 ,21.4 ,,20.9 ,21.0 ,,20.8 ,,,21.7 ,21.7 ,,15.1 ,14.6 ,14.9 ,4.23 ,29.9 ,0.05 ,0.05 ,14.09 ,-,-,500 ,0.49 ,17.63 ,2.26 ,,0.01 ,,1.01E-05,3.9E+01,1.61E-02,ND,002,""
2017/4/11 5:00,-3323 ,-2090 ,3,23.5 ,,23.3 ,,,21.3 ,3.83 ,,20.9 ,27.9 ,11.4 ,21.7 ,21.7 ,21.5 ,17.8 ,21.5 ,14.3 ,21.4 ,,20.9 ,21.0 ,,20.8 ,,,21.7 ,21.8 ,,15.1 ,14.6 ,14.9 ,4.17 ,29.9 ,0.04 ,0.05 ,14.09 ,-,-,500 ,0.50 ,17.91 ,2.26 ,,0.01 ,,1.01E-05,3.9E+01,ND,ND,002,""
2017/4/11 11:00,-3323 ,-2091 ,3,23.6 ,,22.9 ,,,21.4 ,4.28 ,,21.0 ,28.0 ,11.5 ,21.7 ,21.7 ,21.6 ,17.9 ,21.5 ,14.3 ,21.5 ,,20.9 ,21.0 ,,20.9 ,,,21.7 ,21.8 ,,15.2 ,14.6 ,14.9 ,4.11 ,30.0 ,0.03 ,0.03 ,14.09 ,-,-,500 ,0.50 ,19.22 ,2.26 ,,0.01 ,,1.01E-05,3.9E+01,5.38E-03,ND,002,""
2017/4/11 17:00,-3324 ,-2090 ,3,23.5 ,,23.5 ,,,21.5 ,5.24 ,,21.0 ,28.0 ,11.5 ,21.7 ,21.8 ,21.7 ,18.0 ,21.6 ,14.4 ,21.5 ,,21.0 ,21.1 ,,20.9 ,,,21.8 ,21.9 ,,15.2 ,14.6 ,14.9 ,4.05 ,30.0 ,0.03 ,0.04 ,14.09 ,-,-,500 ,0.50 ,20.06 ,2.26 ,,0.01 ,,1.12E-05,3.9E+01,5.38E-03,ND,002,""
2017/4/11 23:00,-3326 ,-2091 ,5,23.6 ,,23.3 ,,,21.5 ,5.94 ,,21.0 ,28.0 ,11.6 ,21.8 ,21.9 ,21.7 ,18.1 ,21.6 ,14.5 ,21.5 ,,21.0 ,21.1 ,,21.0 ,,,21.7 ,21.8 ,,15.3 ,14.6 ,14.9 ,4.00 ,30.0 ,0.03 ,0.04 ,14.09 ,-,-,500 ,0.50 ,19.31 ,2.26 ,,0.01 ,,1.12E-05,3.9E+01,1.88E-02,ND,002,""
2017/4/12 5:00,-3328 ,-2090 ,5,23.6 ,,23.2 ,,,21.6 ,5.44 ,,21.1 ,28.1 ,11.6 ,21.8 ,21.9 ,21.7 ,18.1 ,21.7 ,14.5 ,21.6 ,,21.0 ,21.1 ,,21.0 ,,,21.9 ,21.9 ,,15.3 ,14.6 ,14.9 ,3.94 ,30.0 ,0.03 ,0.03 ,14.09 ,-,-,500 ,0.50 ,20.06 ,2.26 ,,0.01 ,,1.02E-05,3.9E+01,8.07E-03,ND,002,""
2017/4/12 11:00,-3330 ,-2089 ,4,23.6 ,,23.5 ,,,21.7 ,4.61 ,,21.1 ,28.1 ,11.6 ,21.8 ,21.9 ,21.8 ,18.2 ,21.7 ,14.6 ,21.5 ,,21.0 ,21.1 ,,21.0 ,,,21.9 ,21.9 ,,15.3 ,14.6 ,15.0 ,3.89 ,30.1 ,0.04 ,0.05 ,14.09 ,-,-,500 ,0.50 ,17.44 ,2.26 ,,0.01 ,,1.02E-05,3.9E+01,2.69E-03,ND,002,""
2017/4/12 17:00,-3329 ,-2090 ,4,23.6 ,,23.8 ,,,21.7 ,4.27 ,,21.1 ,28.1 ,11.6 ,21.9 ,21.9 ,21.8 ,18.2 ,21.7 ,14.7 ,21.6 ,,21.1 ,21.2 ,,21.0 ,,,21.9 ,21.9 ,,15.3 ,14.6 ,15.0 ,3.84 ,30.2 ,0.05 ,0.05 ,14.09 ,-,-,500 ,0.50 ,17.16 ,2.26 ,,0.01 ,,1.04E-05,3.9E+01,1.07E-02,ND,002,""
2017/4/12 23:00,-3329 ,-2090 ,4,23.7 ,,23.5 ,,,21.7 ,3.79 ,,21.1 ,28.1 ,11.6 ,21.9 ,21.9 ,21.9 ,18.3 ,21.7 ,14.7 ,21.6 ,,21.1 ,21.2 ,,21.0 ,,,21.9 ,21.9 ,,15.2 ,14.6 ,15.0 ,3.79 ,30.1 ,0.05 ,0.06 ,14.09 ,-,-,500 ,0.50 ,16.88 ,2.26 ,,0.01 ,,1.04E-05,3.9E+01,2.69E-03,ND,002,""
2017/4/13 5:00,-3327 ,-2089 ,4,23.6 ,,23.2 ,,,21.8 ,3.64 ,,21.1 ,28.1 ,11.6 ,21.9 ,21.9 ,21.8 ,18.3 ,21.7 ,14.7 ,21.6 ,,21.1 ,21.2 ,,21.1 ,,,21.9 ,22.0 ,,15.2 ,14.6 ,15.0 ,3.72 ,30.0 ,0.05 ,0.06 ,14.09 ,-,-,500 ,0.50 ,16.13 ,2.26 ,,0.01 ,,1.10E-05,3.9E+01,5.38E-03,ND,002,""
2017/4/13 11:00,-3327 ,-2089 ,3,23.6 ,,23.3 ,,,21.9 ,3.68 ,,21.2 ,28.1 ,11.6 ,21.9 ,22.0 ,21.9 ,18.4 ,21.8 ,14.8 ,21.7 ,,21.1 ,21.3 ,,21.1 ,,,21.9 ,22.0 ,,15.2 ,14.6 ,15.0 ,3.68 ,29.9 ,0.05 ,0.06 ,14.09 ,-,-,500 ,0.50 ,16.31 ,2.26 ,,0.01 ,,1.16E-05,3.6E+01,5.38E-03,ND,002,""
2017/4/13 17:00,-3328 ,-2088 ,3,23.6 ,,23.8 ,,,21.9 ,3.68 ,,21.2 ,28.2 ,11.7 ,21.9 ,22.0 ,21.9 ,18.4 ,21.8 ,14.8 ,21.7 ,,21.2 ,21.3 ,,21.1 ,,,22.0 ,22.0 ,,15.2 ,14.6 ,15.0 ,3.62 ,30.2 ,0.05 ,0.06 ,14.09 ,-,-,500 ,0.50 ,15.84 ,2.26 ,,0.01 ,,1.02E-05,3.9E+01,8.07E-03,ND,002,""
2017/4/13 23:00,-3325 ,-2089 ,3,23.6 ,,23.9 ,,,22.0 ,3.49 ,,21.3 ,28.2 ,11.7 ,21.9 ,22.0 ,21.9 ,18.4 ,21.9 ,14.9 ,21.7 ,,21.2 ,21.3 ,,21.1 ,,,22.0 ,22.1 ,,15.2 ,14.6 ,15.0 ,3.56 ,30.1 ,0.05 ,0.06 ,14.09 ,-,-,500 ,0.50 ,16.50 ,2.26 ,,0.01 ,,1.02E-05,3.9E+01,8.07E-03,ND,002,""
2017/4/14 5:00,-3324 ,-2089 ,3,23.5 ,,22.8 ,,,22.1 ,3.44 ,,21.3 ,28.2 ,11.7 ,22.0 ,22.1 ,21.9 ,18.5 ,21.9 ,15.0 ,21.7 ,,21.2 ,21.3 ,,21.1 ,,,22.0 ,22.1 ,,15.3 ,14.6 ,15.0 ,3.50 ,30.1 ,0.05 ,0.06 ,14.09 ,-,-,500 ,0.50 ,18.19 ,2.27 ,,0.01 ,,1.00E-05,3.9E+01,2.15E-02,ND,002,""
2017/4/14 11:00,-3324 ,-2089 ,3,23.4 ,,23.0 ,,,22.4 ,3.69 ,,21.3 ,28.2 ,11.7 ,22.0 ,22.1 ,21.9 ,18.5 ,21.9 ,15.0 ,21.8 ,,21.3 ,21.3 ,,21.2 ,,,22.1 ,22.1 ,,15.3 ,14.6 ,15.0 ,3.44 ,30.1 ,0.05 ,0.06 ,14.09 ,-,-,500 ,0.50 ,16.69 ,2.26 ,,0.01 ,,1.00E-05,3.9E+01,2.69E-03,ND,002,""
2017/4/14 17:00,-3323 ,-2089 ,3,23.3 ,,22.6 ,,,22.5 ,4.07 ,,21.3 ,28.3 ,11.8 ,22.0 ,22.1 ,22.0 ,18.5 ,21.9 ,15.0 ,21.8 ,,21.3 ,21.4 ,,21.2 ,,,22.1 ,22.2 ,,15.4 ,14.6 ,15.0 ,3.39 ,30.3 ,0.05 ,0.06 ,14.09 ,-,-,500 ,0.50 ,17.63 ,2.26 ,,0.01 ,,1.11E-05,3.9E+01,5.38E-03,ND,002,""
2017/4/14 23:00,-3322 ,-2089 ,3,23.3 ,,22.6 ,,,22.6 ,4.07 ,,21.3 ,28.3 ,11.8 ,22.0 ,22.2 ,22.0 ,18.6 ,21.9 ,15.0 ,21.8 ,,21.3 ,21.4 ,,21.3 ,,,22.0 ,22.2 ,,15.4 ,14.7 ,15.0 ,3.35 ,30.4 ,0.05 ,0.05 ,14.09 ,-,-,500 ,0.50 ,16.59 ,2.26 ,,0.01 ,,1.11E-05,3.9E+01,1.07E-02,ND,002,""
2017/4/15 5:00,-3320 ,-2088 ,3,23.4 ,,22.9 ,,,22.6 ,4.35 ,,21.4 ,28.3 ,11.8 ,22.1 ,22.2 ,22.0 ,18.6 ,21.9 ,15.0 ,21.8 ,,21.3 ,21.4 ,,21.3 ,,,22.1 ,22.2 ,,15.4 ,14.6 ,15.0 ,3.30 ,30.4 ,0.04 ,0.05 ,14.09 ,-,-,500 ,0.50 ,16.41 ,2.26 ,,0.01 ,,1.10E-05,3.9E+01,8.07E-03,ND,002,""
2017/4/15 11:00,-3319 ,-2088 ,3,23.5 ,,23.0 ,,,22.5 ,4.52 ,,21.4 ,28.4 ,11.9 ,22.1 ,22.2 ,22.1 ,18.7 ,22.0 ,15.1 ,21.9 ,,21.4 ,21.5 ,,21.3 ,,,22.2 ,22.3 ,,15.4 ,14.7 ,15.0 ,3.25 ,30.5 ,0.04 ,0.05 ,14.09 ,-,-,500 ,0.50 ,17.16 ,2.26 ,,0.01 ,,1.10E-05,3.9E+01,1.61E-02,ND,002,""
2017/4/15 17:00,-3319 ,-2089 ,3,23.7 ,,23.3 ,,,22.4 ,4.58 ,,21.5 ,28.4 ,11.9 ,22.1 ,22.2 ,22.1 ,18.7 ,22.0 ,15.1 ,21.9 ,,21.4 ,21.5 ,,21.3 ,,,22.1 ,22.2 ,,15.5 ,14.7 ,15.0 ,3.21 ,30.7 ,0.05 ,0.05 ,14.09 ,-,-,500 ,0.50 ,15.75 ,2.26 ,,0.01 ,,1.09E-05,3.9E+01,5.38E-03,ND,002,""
2017/4/15 23:00,-3318 ,-2088 ,3,23.7 ,,23.5 ,,,22.4 ,4.47 ,,21.5 ,28.4 ,11.9 ,22.1 ,22.2 ,22.1 ,18.8 ,22.1 ,15.1 ,21.9 ,,21.4 ,21.5 ,,21.3 ,,,22.2 ,22.3 ,,15.5 ,14.7 ,15.0 ,3.17 ,30.8 ,0.04 ,0.05 ,14.09 ,-,-,500 ,0.50 ,16.78 ,2.26 ,,0.01 ,,1.09E-05,3.9E+01,2.69E-03,ND,002,""
2017/4/16 5:00,-3318 ,-2088 ,3,23.8 ,,23.4 ,,,22.4 ,4.53 ,,21.5 ,28.4 ,12.0 ,22.2 ,22.2 ,22.1 ,18.9 ,22.1 ,15.2 ,21.9 ,,21.5 ,21.5 ,,21.4 ,,,22.3 ,22.3 ,,15.5 ,14.7 ,15.0 ,3.12 ,30.9 ,0.04 ,0.05 ,14.09 ,-,-,500 ,0.50 ,16.69 ,2.26 ,,0.01 ,,1.10E-05,3.9E+01,1.07E-02,ND,002,""
2017/4/16 11:00,-3317 ,-2089 ,3,23.9 ,,23.7 ,,,22.4 ,4.83 ,,21.5 ,28.4 ,12.0 ,22.3 ,22.2 ,22.2 ,19.0 ,22.1 ,15.4 ,22.0 ,,21.5 ,21.6 ,,21.5 ,,,22.2 ,22.3 ,,15.5 ,14.7 ,15.0 ,3.08 ,31.1 ,0.04 ,0.05 ,14.09 ,-,-,500 ,0.50 ,16.03 ,2.26 ,,0.01 ,,1.10E-05,3.9E+01,8.07E-03,ND,002,""
2017/4/16 17:00,-3317 ,-2089 ,3,23.9 ,,23.6 ,,,22.4 ,5.04 ,,21.6 ,28.5 ,12.1 ,22.3 ,22.2 ,22.2 ,19.0 ,22.2 ,15.4 ,22.0 ,,21.5 ,21.6 ,,21.5 ,,,22.3 ,22.4 ,,15.5 ,14.7 ,15.0 ,3.04 ,31.4 ,0.05 ,0.05 ,14.07 ,-,-,498 ,0.50 ,16.78 ,2.26 ,,0.01 ,,1.05E-05,3.9E+01,5.38E-03,ND,002,""
2017/4/16 23:00,-3316 ,-2090 ,3,24.0 ,,23.8 ,,,22.5 ,4.97 ,,21.6 ,25.8 ,12.1 ,22.4 ,22.3 ,22.2 ,19.1 ,22.2 ,15.3 ,22.1 ,,21.6 ,21.7 ,,21.5 ,,,22.3 ,22.4 ,,15.6 ,14.7 ,15.0 ,3.00 ,31.4 ,0.05 ,0.05 ,14.09 ,-,-,500 ,0.50 ,15.00 ,2.26 ,,0.01 ,,1.05E-05,3.9E+01,1.88E-02,ND,002,""
2017/4/17 5:00,-3314 ,-2088 ,3,24.0 ,,24.6 ,,,22.6 ,4.90 ,,21.7 ,26.0 ,12.1 ,22.4 ,22.4 ,22.3 ,19.1 ,22.3 ,15.1 ,22.1 ,,21.6 ,21.7 ,,21.5 ,,,22.4 ,22.5 ,,15.6 ,14.7 ,15.0 ,2.96 ,31.5 ,0.04 ,0.05 ,14.09 ,-,-,500 ,0.50 ,15.28 ,2.26 ,,0.01 ,,1.00E-05,3.9E+01,1.07E-02,ND,002,""
2017/4/17 11:00,-3313 ,-2089 ,3,24.0 ,,23.6 ,,,22.8 ,4.48 ,,21.7 ,26.2 ,12.2 ,22.4 ,22.4 ,22.3 ,19.2 ,22.4 ,15.0 ,22.2 ,,21.7 ,21.7 ,,21.6 ,,,22.5 ,22.6 ,,15.6 ,14.8 ,15.1 ,2.91 ,31.6 ,0.04 ,0.05 ,14.08 ,-,-,499 ,0.49 ,16.41 ,2.26 ,,0.01 ,,1.00E-05,3.9E+01,2.69E-03,ND,002,""
2017/4/17 17:00,-3313 ,-2089 ,3,24.0 ,,24.2 ,,,22.9 ,4.82 ,,21.7 ,26.3 ,12.2 ,22.4 ,22.4 ,22.3 ,19.3 ,22.4 ,14.9 ,22.2 ,,21.7 ,21.7 ,,21.6 ,,,22.5 ,22.6 ,,15.6 ,14.8 ,15.1 ,2.86 ,31.7 ,0.03 ,0.04 ,14.09 ,-,-,500 ,0.49 ,17.63 ,2.23 ,,0.01 ,,1.10E-05,3.9E+01,1.07E-02,ND,002,""
2017/4/17 23:00,-3315 ,-2090 ,3,23.9 ,,23.7 ,,,23.2 ,5.39 ,,21.8 ,26.3 ,12.2 ,22.5 ,22.5 ,22.4 ,19.4 ,22.5 ,14.8 ,22.3 ,,21.7 ,21.9 ,,21.7 ,,,22.6 ,22.7 ,,15.7 ,14.8 ,15.1 ,2.81 ,31.7 ,0.02 ,0.03 ,14.09 ,-,-,500 ,0.49 ,19.50 ,2.25 ,,0.01 ,,1.10E-05,3.9E+01,1.61E-02,ND,002,""
2017/4/18 5:00,-3318 ,-2088 ,3,23.8 ,,23.5 ,,,23.5 ,6.24 ,,21.8 ,26.6 ,12.3 ,22.5 ,22.5 ,22.5 ,19.5 ,22.5 ,14.8 ,22.3 ,,21.8 ,21.9 ,,21.7 ,,,22.6 ,22.7 ,,15.7 ,14.8 ,15.1 ,2.75 ,31.7 ,0.01 ,0.02 ,14.09 ,-,-,500 ,0.50 ,19.78 ,2.25 ,,0.01 ,,1.03E-05,3.9E+01,2.69E-03,ND,002,""
2017/4/18 11:00,-3323 ,-2088 ,5,23.8 ,,23.2 ,,,23.7 ,6.18 ,,21.9 ,26.7 ,12.3 ,22.6 ,22.6 ,22.5 ,19.6 ,22.6 ,14.7 ,22.4 ,,21.9 ,21.9 ,,21.7 ,,,22.6 ,22.7 ,,15.8 ,14.8 ,15.1 ,2.70 ,31.8 ,0.01 ,0.01 ,14.09 ,-,-,500 ,0.49 ,20.34 ,2.26 ,,0.01 ,,1.03E-05,3.9E+01,8.07E-03,ND,002,""
2017/4/18 17:00,-3327 ,-2088 ,5,23.8 ,,23.5 ,,,23.8 ,5.56 ,,22.0 ,26.9 ,12.4 ,22.7 ,22.6 ,22.6 ,19.7 ,22.6 ,14.6 ,22.4 ,,21.9 ,22.0 ,,21.8 ,,,22.6 ,22.7 ,,15.8 ,14.8 ,15.1 ,2.65 ,31.9 ,0.02 ,0.03 ,14.09 ,-,-,500 ,0.49 ,20.63 ,2.26 ,,0.01 ,,1.03E-05,3.9E+01,1.34E-02,ND,002,""
2017/4/18 23:00,-3329 ,-2088 ,5,23.9 ,,23.3 ,,,23.9 ,4.95 ,,22.0 ,26.7 ,12.4 ,22.7 ,22.6 ,22.6 ,19.8 ,22.7 ,14.6 ,22.5 ,,21.9 ,22.0 ,,21.9 ,,,22.7 ,22.8 ,,15.7 ,14.9 ,15.2 ,2.60 ,31.9 ,0.03 ,0.03 ,14.09 ,-,-,500 ,0.49 ,19.31 ,2.25 ,,0.01 ,,1.03E-05,3.9E+01,8.07E-03,ND,002,""
2017/4/19 5:00,-3331 ,-2088 ,4,23.9 ,,23.1 ,,,24.0 ,4.81 ,,22.0 ,26.5 ,12.5 ,22.8 ,22.7 ,22.7 ,19.9 ,22.8 ,14.7 ,22.5 ,,22.0 ,22.1 ,,21.9 ,,,22.8 ,22.9 ,,15.7 ,14.9 ,15.2 ,2.55 ,32.0 ,0.03 ,0.03 ,14.09 ,-,-,500 ,0.50 ,17.06 ,2.25 ,,0.01 ,,1.00E-05,3.9E+01,1.34E-02,ND,002,""
2017/4/19 11:00,-3331 ,-2090 ,4,24.0 ,,23.2 ,,,24.1 ,4.60 ,,22.1 ,26.6 ,12.5 ,22.8 ,22.8 ,22.7 ,20.1 ,22.8 ,14.6 ,22.6 ,,22.0 ,22.1 ,,22.0 ,,,22.8 ,22.9 ,,15.8 ,14.9 ,15.2 ,2.49 ,32.1 ,0.03 ,0.03 ,14.09 ,-,-,500 ,0.50 ,18.56 ,2.25 ,,0.01 ,,1.00E-05,3.9E+01,5.38E-03,ND,002,""
2017/4/19 17:00,-3333 ,-2088 ,4,24.0 ,,23.4 ,,,24.1 ,4.73 ,,22.2 ,26.8 ,12.5 ,22.9 ,22.8 ,22.8 ,20.2 ,22.9 ,14.6 ,22.7 ,,22.1 ,21.8 ,,22.1 ,,,22.8 ,22.9 ,,15.7 ,14.9 ,15.2 ,2.42 ,32.0 ,0.03 ,0.03 ,14.09 ,-,-,500 ,0.50 ,16.69 ,2.25 ,,0.01 ,,1.10E-05,3.9E+01,1.07E-02,ND,002,""
2017/4/19 23:00,-3332 ,-2089 ,4,24.0 ,,23.2 ,,,24.1 ,3.98 ,,22.2 ,27.1 ,12.5 ,22.9 ,22.9 ,22.9 ,20.3 ,22.9 ,14.5 ,22.7 ,,22.1 ,22.2 ,,22.1 ,,,22.9 ,23.0 ,,15.7 ,14.9 ,15.2 ,2.35 ,31.9 ,0.03 ,0.04 ,14.09 ,-,-,500 ,0.49 ,16.69 ,2.25 ,,0.01 ,,1.10E-05,3.9E+01,1.61E-02,ND,002,""
2017/4/20 5:00,-3333 ,-2089 ,3,24.1 ,,23.4 ,,,24.0 ,3.14 ,,22.2 ,27.4 ,12.6 ,22.9 ,22.9 ,22.9 ,20.4 ,23.0 ,14.4 ,22.7 ,,22.1 ,22.2 ,,22.1 ,,,22.9 ,23.0 ,,15.8 ,14.9 ,15.2 ,2.28 ,31.8 ,0.04 ,0.05 ,14.09 ,-,-,500 ,0.49 ,16.78 ,2.25 ,,0.01 ,,1.09E-05,3.9E+01,1.07E-02,ND,002,""
2017/4/20 11:00,-3331 ,-2088 ,3,24.2 ,,23.4 ,,,23.9 ,2.88 ,,22.3 ,27.5 ,12.6 ,23.0 ,23.0 ,22.9 ,20.5 ,23.1 ,14.3 ,22.8 ,,22.2 ,22.3 ,,22.2 ,,,23.0 ,23.1 ,,15.8 ,14.9 ,15.2 ,2.21 ,31.9 ,0.04 ,0.05 ,14.21 ,-,-,510 ,0.51 ,16.41 ,2.25 ,,0.01 ,,1.09E-05,3.9E+01,1.34E-02,ND,002,""
2017/4/20 17:00,-3330 ,-2089 ,3,24.4 ,,23.9 ,,,23.8 ,3.03 ,,22.3 ,27.6 ,12.6 ,22.9 ,23.0 ,22.9 ,20.5 ,23.1 ,14.3 ,22.8 ,,22.2 ,22.3 ,,22.2 ,,,23.1 ,23.2 ,,15.8 ,14.9 ,15.2 ,4.54 ,31.9 ,0.04 ,0.05 ,14.09 ,-,-,500 ,0.49 ,17.25 ,2.25 ,,0.01 ,,1.09E-05,3.9E+01,8.07E-03,ND,002,""
2017/4/20 23:00,-3330 ,-2088 ,3,24.5 ,,24.1 ,,,23.7 ,3.11 ,,22.4 ,27.5 ,12.6 ,23.0 ,23.0 ,23.0 ,20.6 ,23.1 ,14.2 ,22.9 ,,22.3 ,22.4 ,,22.3 ,,,23.1 ,23.3 ,,15.8 ,14.9 ,15.2 ,4.48 ,31.8 ,0.04 ,0.04 ,14.09 ,-,-,500 ,0.49 ,17.34 ,2.25 ,,0.01 ,,1.09E-05,3.9E+01,1.07E-02,ND,002,""
2017/4/21 5:00,-3329 ,-2088 ,3,24.6 ,,24.3 ,,,23.7 ,3.36 ,,22.4 ,27.7 ,12.7 ,23.1 ,23.1 ,23.1 ,20.7 ,23.2 ,14.1 ,22.9 ,,22.3 ,22.4 ,,22.3 ,,,23.1 ,23.2 ,,15.9 ,14.9 ,15.2 ,4.42 ,31.7 ,0.03 ,0.04 ,14.09 ,-,-,500 ,0.49 ,17.34 ,2.25 ,,0.01 ,,1.10E-05,3.9E+01,5.38E-03,ND,002,""
2017/4/21 11:00,-3329 ,-2089 ,3,24.7 ,,24.0 ,,,23.7 ,3.56 ,,22.4 ,27.6 ,12.7 ,23.1 ,23.1 ,23.1 ,20.8 ,23.3 ,14.0 ,22.9 ,,22.3 ,22.4 ,,22.3 ,,,23.1 ,23.2 ,,15.9 ,15.0 ,15.2 ,4.35 ,31.8 ,0.03 ,0.03 ,14.09 ,-,-,500 ,0.49 ,17.16 ,2.25 ,,0.01 ,,1.12E-05,3.6E+01,1.07E-02,ND,002,""
2017/4/21 17:00,-3329 ,-2088 ,3,24.8 ,,24.4 ,,,23.6 ,3.86 ,,22.5 ,27.7 ,12.8 ,23.1 ,23.1 ,23.1 ,21.0 ,23.3 ,13.8 ,23.0 ,,22.4 ,22.5 ,,22.4 ,,,23.3 ,23.3 ,,15.9 ,14.9 ,15.2 ,4.30 ,31.8 ,0.04 ,0.05 ,14.09 ,-,-,500 ,0.49 ,18.56 ,2.25 ,,0.01 ,,1.02E-05,3.9E+01,1.07E-02,ND,002,""
2017/4/21 23:00,-3328 ,-2088 ,3,24.9 ,,24.5 ,,,23.6 ,3.75 ,,22.5 ,27.8 ,12.8 ,23.1 ,23.1 ,23.1 ,21.2 ,23.4 ,13.5 ,23.0 ,,22.4 ,22.5 ,,22.4 ,,,23.3 ,23.3 ,,16.0 ,15.0 ,15.3 ,4.24 ,31.8 ,0.04 ,0.05 ,14.09 ,-,-,500 ,0.49 ,18.84 ,2.25 ,,0.01 ,,1.02E-05,3.9E+01,1.07E-02,ND,002,""
2017/4/22 5:00,-3327 ,-2088 ,3,24.8 ,,24.6 ,,,23.7 ,3.70 ,,22.5 ,27.8 ,12.8 ,23.2 ,23.2 ,23.2 ,21.9 ,23.7 ,12.2 ,23.1 ,,22.4 ,22.6 ,,22.5 ,,,23.3 ,23.5 ,,16.0 ,15.0 ,15.3 ,4.18 ,31.8 ,0.04 ,0.05 ,14.09 ,-,-,500 ,0.49 ,18.47 ,2.25 ,,0.01 ,,1.02E-05,3.9E+01,1.07E-02,ND,002,""
2017/4/22 11:00,-3328 ,-2088 ,3,24.7 ,,24.3 ,,,23.9 ,3.57 ,,22.6 ,27.8 ,12.8 ,23.2 ,23.2 ,23.3 ,22.4 ,23.8 ,11.2 ,23.1 ,,22.4 ,22.6 ,,22.5 ,,,23.4 ,23.5 ,,16.0 ,15.0 ,15.3 ,4.12 ,31.9 ,0.05 ,0.06 ,14.09 ,-,-,500 ,0.49 ,18.94 ,2.25 ,,0.01 ,,1.02E-05,3.9E+01,ND,ND,002,""
2017/4/22 17:00,-3328 ,-2088 ,3,24.6 ,,24.1 ,,,24.1 ,3.45 ,,22.6 ,28.0 ,12.9 ,23.3 ,23.3 ,23.3 ,22.4 ,23.8 ,11.2 ,23.1 ,,22.4 ,22.6 ,,22.5 ,,,23.4 ,23.5 ,,16.0 ,15.0 ,15.3 ,4.06 ,32.0 ,0.05 ,0.06 ,14.09 ,-,-,500 ,0.49 ,18.66 ,2.25 ,,0.01 ,,1.07E-05,3.9E+01,1.34E-02,ND,002,""
2017/4/22 23:00,-3327 ,-2088 ,3,24.6 ,,24.0 ,,,24.2 ,3.11 ,,22.7 ,28.0 ,12.9 ,23.3 ,23.3 ,23.3 ,22.4 ,23.8 ,11.3 ,23.1 ,,22.5 ,22.7 ,,22.6 ,,,23.4 ,23.5 ,,16.0 ,15.0 ,15.3 ,4.00 ,31.9 ,0.05 ,0.06 ,14.09 ,-,-,500 ,0.49 ,17.25 ,2.25 ,,0.01 ,,1.07E-05,3.9E+01,5.38E-03,ND,002,""
2017/4/23 5:00,-3325 ,-2088 ,3,24.5 ,,24.1 ,,,24.3 ,3.11 ,,22.7 ,28.1 ,12.9 ,23.3 ,23.3 ,23.4 ,22.4 ,23.8 ,11.0 ,23.1 ,,22.4 ,22.7 ,,22.6 ,,,23.4 ,23.5 ,,16.0 ,15.0 ,15.3 ,3.93 ,31.8 ,0.06 ,0.07 ,14.09 ,-,-,500 ,0.49 ,17.44 ,2.25 ,,0.01 ,,1.03E-05,3.9E+01,1.61E-02,ND,002,""
2017/4/23 11:00,-3324 ,-2089 ,3,24.6 ,,23.7 ,,,24.4 ,2.97 ,,22.7 ,28.2 ,12.9 ,23.4 ,23.4 ,23.4 ,22.4 ,23.9 ,11.0 ,23.1 ,,22.5 ,22.7 ,,22.6 ,,,23.4 ,23.5 ,,16.0 ,15.0 ,15.3 ,3.87 ,31.9 ,0.06 ,0.07 ,14.09 ,-,-,500 ,0.49 ,15.94 ,2.25 ,,0.01 ,,1.03E-05,3.9E+01,8.07E-03,ND,002,""
2017/4/23 17:00,-3323 ,-2088 ,3,24.5 ,,23.8 ,,,24.4 ,2.91 ,,22.7 ,28.2 ,13.0 ,23.4 ,23.4 ,23.4 ,22.5 ,23.9 ,11.3 ,23.2 ,,22.5 ,22.7 ,,22.6 ,,,23.5 ,23.6 ,,16.1 ,15.1 ,15.3 ,3.81 ,32.0 ,0.06 ,0.07 ,14.09 ,-,-,500 ,0.49 ,15.38 ,2.25 ,,0.01 ,,1.09E-05,3.9E+01,1.07E-02,ND,002,""
2017/4/23 23:00,-3320 ,-2088 ,3,24.6 ,,23.9 ,,,24.5 ,2.58 ,,22.8 ,28.3 ,13.0 ,23.4 ,23.4 ,23.4 ,22.5 ,23.9 ,11.3 ,23.2 ,,22.5 ,22.8 ,,22.6 ,,,23.5 ,23.7 ,,16.1 ,15.1 ,15.4 ,3.75 ,31.9 ,0.06 ,0.07 ,14.09 ,-,-,500 ,0.49 ,17.63 ,2.25 ,,0.01 ,,1.09E-05,3.9E+01,5.38E-03,ND,002,""
2017/4/24 5:00,-3318 ,-2088 ,3,24.5 ,,23.7 ,,,24.5 ,2.54 ,,22.8 ,28.3 ,13.0 ,23.5 ,23.5 ,23.5 ,22.6 ,24.0 ,11.4 ,23.3 ,,22.6 ,22.8 ,,22.7 ,,,23.5 ,23.6 ,,16.1 ,15.1 ,15.4 ,3.68 ,31.9 ,0.06 ,0.07 ,14.09 ,-,-,500 ,0.49 ,16.69 ,2.25 ,,0.01 ,,1.07E-05,3.9E+01,5.38E-03,ND,002,""
2017/4/24 11:00,-3317 ,-2088 ,3,24.5 ,,23.7 ,,,24.6 ,2.52 ,,22.8 ,28.3 ,13.1 ,23.4 ,23.5 ,23.5 ,22.6 ,24.0 ,11.5 ,23.3 ,,22.6 ,22.9 ,,22.7 ,,,23.6 ,23.7 ,,16.1 ,15.1 ,15.4 ,3.61 ,31.9 ,0.06 ,0.08 ,14.09 ,-,-,500 ,0.49 ,17.44 ,2.25 ,,0.01 ,,1.07E-05,3.9E+01,8.07E-03,ND,002,""
2017/4/24 17:00,-3315 ,-2088 ,3,24.6 ,,23.6 ,,,24.6 ,2.90 ,,22.8 ,28.4 ,13.1 ,23.4 ,23.4 ,23.5 ,22.5 ,24.0 ,11.4 ,23.3 ,,22.6 ,22.8 ,,22.7 ,,,23.6 ,23.7 ,,16.1 ,15.1 ,15.4 ,3.55 ,32.0 ,0.05 ,0.07 ,14.09 ,-,-,500 ,0.49 ,16.78 ,2.25 ,,0.01 ,,1.06E-05,3.9E+01,1.07E-02,ND,002,""
2017/4/24 23:00,-3313 ,-2088 ,3,24.6 ,,23.6 ,,,24.6 ,2.93 ,,22.8 ,28.5 ,13.1 ,23.5 ,23.5 ,23.5 ,22.6 ,24.0 ,11.4 ,23.3 ,,22.6 ,22.8 ,,22.7 ,,,23.6 ,23.7 ,,16.2 ,15.1 ,15.4 ,3.49 ,31.9 ,0.05 ,0.07 ,14.09 ,-,-,500 ,0.49 ,17.25 ,2.25 ,,0.01 ,,1.06E-05,3.9E+01,5.38E-03,ND,002,""
2017/4/25 5:00,-3312 ,-2088 ,3,24.6 ,,23.7 ,,,24.6 ,3.23 ,,22.9 ,28.6 ,13.2 ,23.5 ,23.5 ,23.5 ,22.6 ,24.0 ,11.4 ,23.3 ,,22.6 ,22.9 ,,22.7 ,,,23.6 ,23.7 ,,16.2 ,15.1 ,15.4 ,3.43 ,31.9 ,0.04 ,0.07 ,14.09 ,-,-,500 ,0.49 ,16.78 ,2.25 ,,0.01 ,,1.05E-05,3.9E+01,1.07E-02,ND,002,""
2017/4/25 11:00,-3310 ,-2088 ,2,24.6 ,,23.8 ,,,24.7 ,3.39 ,,22.9 ,28.5 ,13.2 ,23.5 ,23.5 ,23.5 ,22.6 ,24.1 ,11.4 ,23.3 ,,22.7 ,23.0 ,,22.8 ,,,23.7 ,23.7 ,,16.2 ,15.2 ,15.4 ,3.37 ,31.9 ,0.04 ,0.07 ,14.09 ,-,-,500 ,0.49 ,17.91 ,2.25 ,,0.01 ,,1.05E-05,3.9E+01,8.07E-03,ND,002,""
2017/4/25 17:00,-3310 ,-2088 ,3,24.7 ,,23.9 ,,,24.6 ,3.88 ,,22.9 ,28.7 ,13.2 ,23.5 ,23.5 ,23.5 ,22.6 ,24.1 ,11.4 ,23.3 ,,22.7 ,23.0 ,,22.8 ,,,23.7 ,23.7 ,,16.3 ,15.2 ,15.4 ,3.30 ,32.0 ,0.04 ,0.05 ,14.09 ,-,-,500 ,0.49 ,16.88 ,2.25 ,,0.01 ,,1.03E-05,3.9E+01,1.07E-02,ND,002,""
2017/4/25 23:00,-3309 ,-2088 ,3,24.9 ,,24.1 ,,,24.5 ,3.93 ,,22.9 ,28.6 ,13.2 ,23.5 ,23.6 ,23.6 ,22.6 ,24.1 ,11.4 ,23.4 ,,22.7 ,23.0 ,,22.8 ,,,23.7 ,23.8 ,,16.3 ,15.2 ,15.4 ,3.16 ,31.8 ,0.04 ,0.05 ,14.09 ,-,-,500 ,0.49 ,15.75 ,2.25 ,,0.01 ,,1.03E-05,3.9E+01,ND,ND,002,""
2017/4/26 5:00,-3308 ,-2087 ,3,25.0 ,,24.4 ,,,24.4 ,4.29 ,,22.9 ,28.4 ,13.3 ,23.5 ,23.6 ,23.6 ,22.7 ,24.1 ,11.4 ,23.4 ,,22.7 ,23.0 ,,22.8 ,,,23.7 ,23.8 ,,16.3 ,15.2 ,15.4 ,3.03 ,31.3 ,0.03 ,0.04 ,14.09 ,-,-,500 ,0.49 ,16.31 ,2.25 ,,0.01 ,,1.07E-05,3.9E+01,8.07E-03,ND,002,""
2017/4/26 11:00,-3308 ,-2088 ,3,25.1 ,,24.5 ,,,24.3 ,4.71 ,,22.9 ,28.5 ,13.3 ,23.5 ,23.5 ,23.5 ,22.6 ,24.1 ,11.3 ,23.3 ,,22.6 ,22.9 ,,22.8 ,,,23.8 ,23.9 ,,16.3 ,15.2 ,15.5 ,2.91 ,30.8 ,0.03 ,0.04 ,14.09 ,-,-,500 ,0.49 ,16.88 ,2.25 ,,0.01 ,,1.07E-05,3.9E+01,1.07E-02,ND,002,""
2017/4/26 17:00,-3309 ,-2088 ,3,25.3 ,,25.1 ,,,24.2 ,5.09 ,,23.0 ,28.5 ,13.3 ,23.6 ,23.5 ,23.5 ,22.5 ,24.0 ,11.0 ,23.1 ,,22.4 ,22.7 ,,22.6 ,,,23.8 ,23.9 ,,16.3 ,15.2 ,15.5 ,2.82 ,29.8 ,0.02 ,0.02 ,14.09 ,-,-,500 ,0.49 ,19.03 ,2.25 ,,0.01 ,,1.08E-05,3.9E+01,2.69E-03,ND,002,""
2017/4/26 23:00,-3310 ,-2088 ,3,25.3 ,,24.9 ,,,24.2 ,5.00 ,,22.9 ,28.5 ,13.3 ,23.6 ,23.5 ,23.5 ,22.5 ,23.9 ,11.0 ,23.1 ,,22.3 ,22.6 ,,22.4 ,,,23.8 ,23.8 ,,16.2 ,15.2 ,15.5 ,2.74 ,29.3 ,0.02 ,0.02 ,14.09 ,-,-,500 ,0.49 ,17.63 ,2.25 ,,0.01 ,,1.08E-05,3.9E+01,1.07E-02,ND,002,""
2017/4/27 5:00,-3311 ,-2088 ,3,25.4 ,,25.0 ,,,24.2 ,4.94 ,,22.9 ,28.5 ,13.4 ,23.6 ,23.6 ,23.5 ,22.5 ,23.9 ,11.0 ,23.1 ,,22.3 ,22.6 ,,22.5 ,,,23.8 ,23.9 ,,16.3 ,15.3 ,15.5 ,2.64 ,28.9 ,0.02 ,0.02 ,14.09 ,-,-,500 ,0.49 ,18.75 ,2.25 ,,0.01 ,,1.01E-05,3.9E+01,1.88E-02,ND,002,""
2017/4/27 11:00,-3314 ,-2087 ,3,25.4 ,,25.1 ,,,24.2 ,4.77 ,,23.0 ,28.5 ,13.4 ,23.6 ,23.5 ,23.5 ,22.6 ,24.0 ,11.0 ,23.2 ,,22.4 ,22.7 ,,22.6 ,,,23.8 ,23.9 ,,16.2 ,15.3 ,15.6 ,2.55 ,28.5 ,0.02 ,0.02 ,14.09 ,-,-,500 ,0.49 ,18.94 ,2.25 ,,0.01 ,,1.01E-05,3.9E+01,1.07E-02,ND,002,""
2017/4/27 17:00,-3315 ,-2088 ,3,25.5 ,,25.1 ,,,24.2 ,4.66 ,,23.1 ,28.5 ,13.4 ,23.7 ,23.6 ,23.6 ,22.6 ,24.0 ,11.0 ,23.2 ,,22.5 ,22.8 ,,22.6 ,,,23.9 ,24.0 ,,16.2 ,15.3 ,15.6 ,2.47 ,27.9 ,0.02 ,0.02 ,14.09 ,-,-,500 ,0.49 ,19.50 ,2.25 ,,0.01 ,,9.97E-06,3.9E+01,1.61E-02,ND,002,""
2017/4/27 23:00,-3316 ,-2087 ,3,25.4 ,,25.8 ,,,24.3 ,4.24 ,,23.1 ,28.4 ,13.4 ,23.7 ,23.6 ,23.6 ,22.6 ,24.0 ,10.9 ,23.2 ,,22.4 ,22.7 ,,22.6 ,,,23.8 ,23.9 ,,16.2 ,15.3 ,15.6 ,2.40 ,27.2 ,0.02 ,0.03 ,14.08 ,-,-,499 ,0.49 ,17.91 ,2.25 ,,0.01 ,,9.97E-06,3.9E+01,8.07E-03,ND,002,""
2017/4/28 5:00,-3316 ,-2087 ,3,25.5 ,,25.3 ,,,24.3 ,4.08 ,,23.1 ,28.0 ,13.4 ,23.7 ,23.7 ,23.6 ,22.6 ,24.1 ,10.9 ,23.2 ,,22.5 ,22.7 ,,22.6 ,,,23.8 ,24.0 ,,16.1 ,15.3 ,15.6 ,2.32 ,26.8 ,0.02 ,0.03 ,14.08 ,-,-,499 ,0.49 ,18.28 ,2.25 ,,0.01 ,,9.81E-06,3.9E+01,8.07E-03,ND,002,""
2017/4/28 11:00,-3318 ,-2087 ,3,25.5 ,,25.4 ,,,24.3 ,3.88 ,,23.1 ,28.5 ,13.5 ,23.8 ,23.7 ,23.6 ,22.7 ,24.1 ,11.0 ,23.3 ,,22.5 ,22.8 ,,22.7 ,,,23.9 ,24.1 ,,16.2 ,15.3 ,15.6 ,2.26 ,26.4 ,0.03 ,0.03 ,13.57 ,-,-,500 ,0.50 ,16.88 ,2.25 ,,0.01 ,,9.81E-06,3.9E+01,1.07E-02,ND,002,""
2017/4/28 17:00,-3318 ,-2087 ,3,25.5 ,,25.4 ,,,24.3 ,3.95 ,,23.2 ,28.7 ,13.5 ,23.8 ,23.7 ,23.7 ,22.7 ,24.2 ,11.0 ,23.3 ,,22.6 ,22.9 ,,22.8 ,,,24.0 ,24.1 ,,16.3 ,15.3 ,15.7 ,4.56 ,26.0 ,0.02 ,0.03 ,13.57 ,-,-,500 ,0.49 ,18.28 ,2.25 ,,0.01 ,,9.88E-06,3.9E+01,ND,ND,002,""
2017/4/28 23:00,-3318 ,-2086 ,3,25.5 ,,25.6 ,,,24.3 ,3.80 ,,23.1 ,28.8 ,13.5 ,23.8 ,23.7 ,23.7 ,22.7 ,24.1 ,11.0 ,23.3 ,,22.5 ,22.9 ,,22.7 ,,,23.9 ,24.0 ,,16.3 ,15.3 ,15.7 ,4.50 ,25.7 ,0.02 ,0.03 ,13.56 ,-,-,499 ,0.49 ,17.44 ,2.25 ,,0.01 ,,9.88E-06,3.9E+01,1.34E-02,ND,002,""
2017/4/29 5:00,-3318 ,-2086 ,3,25.5 ,,25.4 ,,,24.3 ,3.88 ,,23.1 ,28.8 ,13.6 ,23.8 ,23.7 ,23.7 ,22.7 ,24.1 ,10.9 ,23.2 ,,22.5 ,22.8 ,,22.6 ,,,23.9 ,24.0 ,,16.3 ,15.4 ,15.7 ,4.43 ,25.3 ,0.02 ,0.03 ,13.57 ,-,-,500 ,0.49 ,18.19 ,2.25 ,,0.01 ,,9.89E-06,3.9E+01,8.07E-03,ND,002,""
2017/4/29 11:00,-3318 ,-2087 ,3,25.6 ,,25.4 ,,,24.3 ,4.12 ,,23.2 ,28.8 ,13.5 ,23.9 ,23.8 ,23.7 ,22.8 ,24.2 ,11.1 ,23.4 ,,22.7 ,22.9 ,,22.8 ,,,24.0 ,24.1 ,,16.3 ,15.4 ,15.7 ,4.39 ,25.0 ,0.02 ,0.03 ,13.57 ,-,-,500 ,0.49 ,17.81 ,2.25 ,,0.01 ,,9.89E-06,3.9E+01,1.34E-02,ND,002,""
2017/4/29 17:00,-3318 ,-2087 ,3,25.6 ,,25.4 ,,,24.3 ,4.06 ,,23.2 ,28.7 ,13.6 ,23.8 ,23.8 ,23.7 ,22.8 ,24.2 ,11.0 ,23.3 ,,22.6 ,22.9 ,,22.7 ,,,24.0 ,24.1 ,,16.4 ,15.4 ,15.7 ,4.36 ,24.6 ,0.02 ,0.03 ,13.57 ,-,-,500 ,0.50 ,17.34 ,2.25 ,,0.01 ,,9.85E-06,3.9E+01,5.38E-03,ND,002,""
2017/4/29 23:00,-3319 ,-2086 ,3,25.6 ,,25.4 ,,,24.3 ,3.84 ,,23.2 ,28.8 ,13.6 ,23.9 ,23.8 ,23.7 ,22.8 ,24.2 ,11.0 ,23.3 ,,22.5 ,22.8 ,,22.7 ,,,24.0 ,24.1 ,,16.4 ,15.4 ,15.7 ,4.32 ,24.5 ,0.02 ,0.03 ,13.57 ,-,-,500 ,0.49 ,17.91 ,2.25 ,,0.01 ,,9.85E-06,3.9E+01,1.61E-02,ND,002,""
2017/4/30 5:00,-3319 ,-2087 ,3,25.6 ,,25.6 ,,,24.3 ,3.55 ,,23.3 ,28.7 ,13.6 ,23.9 ,23.8 ,23.8 ,22.8 ,24.2 ,11.0 ,23.3 ,,22.6 ,22.9 ,,22.7 ,,,24.0 ,24.1 ,,16.4 ,15.4 ,15.7 ,4.28 ,24.3 ,0.03 ,0.03 ,13.57 ,-,-,500 ,0.49 ,16.59 ,2.25 ,,0.01 ,,9.72E-06,3.9E+01,1.07E-02,ND,002,""
2017/4/30 11:00,-3318 ,-2086 ,3,25.6 ,,25.7 ,,,24.4 ,3.71 ,,23.3 ,28.8 ,13.7 ,23.9 ,23.9 ,23.8 ,22.5 ,24.2 ,11.9 ,23.5 ,,22.8 ,23.1 ,,22.9 ,,,24.1 ,24.2 ,,16.4 ,15.4 ,15.7 ,4.25 ,24.2 ,0.03 ,0.04 ,13.56 ,-,-,499 ,0.49 ,16.22 ,2.25 ,,0.01 ,,9.72E-06,3.9E+01,1.61E-02,ND,002,""
2017/4/30 17:00,-3315 ,-2087 ,3,25.7 ,,25.6 ,,,24.3 ,4.02 ,,23.3 ,28.8 ,13.7 ,23.9 ,23.9 ,23.8 ,22.5 ,24.3 ,12.0 ,23.5 ,,22.8 ,23.1 ,,23.0 ,,,24.1 ,24.3 ,,16.5 ,15.4 ,15.7 ,4.24 ,24.1 ,0.03 ,0.04 ,13.56 ,-,-,499 ,0.49 ,15.75 ,2.25 ,,0.01 ,,9.64E-06,3.9E+01,8.07E-03,ND,002,""
2017/4/30 23:00,-3315 ,-2086 ,3,25.7 ,,26.0 ,,,24.4 ,3.98 ,,23.3 ,28.8 ,13.7 ,23.9 ,23.8 ,23.8 ,22.8 ,24.3 ,11.2 ,23.4 ,,22.7 ,22.9 ,,22.8 ,,,24.1 ,24.2 ,,16.5 ,15.4 ,15.7 ,4.21 ,24.2 ,0.03 ,0.03 ,13.57 ,-,-,500 ,0.49 ,16.59 ,2.25 ,,0.01 ,,9.64E-06,3.9E+01,1.07E-02,ND,002,""
2017/5/1 5:00,-3314 ,-2086 ,3,25.7 ,,25.9 ,,,24.4 ,3.96 ,,23.3 ,28.8 ,13.8 ,23.9 ,23.9 ,23.9 ,22.8 ,24.3 ,11.3 ,23.5 ,,22.7 ,23.0 ,,22.9 ,,,24.1 ,24.2 ,,16.5 ,15.4 ,15.7 ,4.19 ,24.2 ,0.03 ,0.04 ,13.57 ,-,-,500 ,0.49 ,16.88 ,2.25 ,,0.01 ,,1.02E-05,3.9E+01,1.34E-02,ND,002,""
2017/5/1 11:00,-3312 ,-2086 ,3,25.7 ,,26.5 ,,,24.4 ,3.91 ,,23.3 ,28.7 ,13.8 ,24.0 ,23.9 ,23.9 ,22.9 ,24.4 ,11.1 ,23.5 ,,22.7 ,23.0 ,,22.9 ,,,24.2 ,24.2 ,,16.5 ,15.4 ,15.7 ,4.19 ,24.3 ,0.03 ,0.04 ,13.56 ,-,-,499 ,0.49 ,15.28 ,2.25 ,,0.01 ,,1.02E-05,3.9E+01,5.38E-03,ND,002,""
2017/5/1 17:00,-3312 ,-2086 ,3,25.8 ,,26.1 ,,,24.4 ,4.08 ,,23.4 ,28.6 ,13.8 ,24.0 ,23.9 ,23.9 ,22.7 ,24.3 ,11.4 ,23.4 ,,22.7 ,22.9 ,,22.8 ,,,24.1 ,24.2 ,,16.5 ,15.5 ,15.7 ,4.15 ,24.3 ,0.03 ,0.03 ,13.57 ,-,-,500 ,0.49 ,15.75 ,2.25 ,,0.01 ,,1.05E-05,3.9E+01,2.15E-02,ND,002,""
2017/5/1 23:00,-3310 ,-2086 ,3,25.8 ,,26.3 ,,,24.5 ,3.58 ,,23.4 ,28.7 ,13.9 ,24.0 ,23.9 ,23.9 ,22.4 ,24.3 ,12.1 ,23.5 ,,22.8 ,23.0 ,,22.9 ,,,24.1 ,24.2 ,,16.5 ,15.5 ,15.8 ,4.12 ,24.2 ,0.04 ,0.04 ,13.57 ,-,-,500 ,0.49 ,15.38 ,2.25 ,,0.01 ,,1.05E-05,3.9E+01,8.07E-03,ND,002,""
2017/5/2 5:00,-3309 ,-2086 ,3,25.8 ,,26.1 ,,,24.5 ,3.44 ,,23.4 ,28.5 ,13.8 ,24.0 ,23.9 ,23.9 ,22.2 ,24.2 ,12.5 ,23.5 ,,22.8 ,23.0 ,,22.8 ,,,24.1 ,24.2 ,,16.4 ,15.5 ,15.8 ,4.08 ,24.0 ,0.04 ,0.04 ,13.57 ,-,-,500 ,0.49 ,15.47 ,2.25 ,,0.01 ,,9.67E-06,3.9E+01,8.07E-03,ND,002,""
2017/5/2 11:00,-3307 ,-2086 ,3,25.8 ,,26.6 ,,,24.5 ,3.21 ,,23.4 ,28.7 ,13.9 ,24.1 ,24.0 ,23.9 ,22.1 ,24.2 ,12.9 ,23.5 ,,22.9 ,23.1 ,,22.9 ,,,24.2 ,24.3 ,,16.5 ,15.5 ,15.8 ,4.05 ,23.9 ,0.05 ,0.05 ,13.57 ,-,-,500 ,0.49 ,16.41 ,2.25 ,,0.01 ,,9.67E-06,3.9E+01,1.07E-02,ND,002,""
2017/5/2 17:00,-3306 ,-2086 ,3,25.9 ,,26.6 ,,,24.5 ,3.28 ,,23.5 ,28.6 ,13.9 ,24.1 ,24.0 ,24.0 ,22.1 ,24.3 ,13.1 ,23.6 ,,22.9 ,23.2 ,,23.0 ,,,24.3 ,24.4 ,,16.6 ,15.5 ,15.8 ,4.03 ,23.8 ,0.04 ,0.04 ,13.57 ,-,-,500 ,0.49 ,16.13 ,2.25 ,,0.01 ,,9.85E-06,3.9E+01,5.38E-03,ND,002,""
2017/5/2 23:00,-3304 ,-2086 ,3,25.8 ,,26.2 ,,,24.5 ,3.14 ,,23.5 ,28.8 ,13.9 ,24.1 ,24.0 ,24.0 ,22.0 ,24.2 ,13.3 ,23.5 ,,22.9 ,23.1 ,,22.9 ,,,24.3 ,24.4 ,,16.6 ,15.6 ,15.8 ,3.99 ,23.7 ,0.04 ,0.04 ,13.57 ,-,-,500 ,0.49 ,16.22 ,2.25 ,,0.01 ,,9.85E-06,3.9E+01,5.38E-03,ND,002,""
2017/5/3 5:00,-3302 ,-2086 ,3,25.9 ,,26.3 ,,,24.5 ,3.26 ,,23.5 ,28.9 ,13.9 ,24.1 ,24.1 ,24.0 ,22.1 ,24.3 ,13.1 ,23.6 ,,22.9 ,23.1 ,,23.0 ,,,24.3 ,24.4 ,,16.5 ,15.6 ,15.8 ,3.94 ,23.5 ,0.04 ,0.04 ,13.57 ,-,-,500 ,0.49 ,16.59 ,2.25 ,,0.01 ,,9.88E-06,3.9E+01,1.34E-02,ND,002,""
2017/5/3 11:00,-3301 ,-2086 ,3,25.9 ,,26.4 ,,,24.6 ,3.40 ,,23.5 ,28.9 ,14.0 ,24.2 ,24.1 ,24.0 ,22.1 ,24.3 ,13.3 ,23.7 ,,23.0 ,23.2 ,,23.1 ,,,24.4 ,24.5 ,,16.6 ,15.6 ,15.9 ,3.91 ,23.4 ,0.04 ,0.04 ,13.57 ,-,-,500 ,0.49 ,15.47 ,2.25 ,,0.01 ,,9.88E-06,3.9E+01,1.34E-02,ND,002,""
2017/5/3 17:00,-3301 ,-2086 ,3,25.8 ,,26.3 ,,,24.6 ,3.82 ,,23.6 ,29.1 ,14.0 ,24.2 ,24.1 ,24.1 ,22.2 ,24.4 ,13.2 ,23.7 ,,23.1 ,23.3 ,,23.2 ,,,24.4 ,24.5 ,,16.7 ,15.6 ,15.9 ,3.90 ,23.2 ,0.04 ,0.04 ,13.57 ,-,-,500 ,0.49 ,17.72 ,2.25 ,,0.01 ,,9.91E-06,3.9E+01,1.07E-02,ND,002,""
2017/5/3 23:00,-3299 ,-2085 ,3,25.8 ,,26.2 ,,,24.7 ,3.75 ,,23.6 ,29.2 ,14.0 ,24.2 ,24.1 ,24.1 ,22.2 ,24.4 ,13.1 ,23.7 ,,23.0 ,23.2 ,,23.1 ,,,24.4 ,24.5 ,,16.7 ,15.6 ,15.9 ,3.89 ,23.3 ,0.04 ,0.04 ,13.57 ,-,-,500 ,0.49 ,15.47 ,2.25 ,,0.01 ,,9.91E-06,3.9E+01,1.07E-02,ND,002,""
2017/5/4 5:00,-3298 ,-2086 ,3,25.7 ,,25.9 ,,,24.8 ,3.93 ,,23.6 ,29.3 ,14.1 ,24.3 ,24.2 ,24.1 ,22.3 ,24.5 ,13.0 ,23.7 ,,23.0 ,23.2 ,,23.1 ,,,24.4 ,24.5 ,,16.7 ,15.6 ,15.9 ,3.87 ,23.3 ,0.04 ,0.04 ,13.57 ,-,-,500 ,0.49 ,16.13 ,2.25 ,,0.01 ,,1.05E-05,3.9E+01,1.07E-02,ND,002,""
2017/5/4 11:00,-3297 ,-2086 ,3,25.6 ,,25.9 ,,,25.0 ,4.00 ,,23.7 ,29.3 ,14.1 ,24.2 ,24.2 ,24.2 ,22.7 ,24.7 ,12.5 ,23.9 ,,23.2 ,23.5 ,,23.3 ,,,24.5 ,24.6 ,,16.8 ,15.7 ,15.9 ,3.84 ,23.3 ,0.04 ,0.04 ,13.57 ,-,-,500 ,0.49 ,16.88 ,2.25 ,,0.01 ,,1.05E-05,3.9E+01,1.34E-02,ND,002,""
2017/5/4 17:00,-3297 ,-2086 ,3,25.7 ,,25.9 ,,,25.0 ,4.36 ,,23.7 ,29.1 ,14.1 ,24.3 ,24.2 ,24.2 ,22.9 ,24.7 ,12.3 ,23.9 ,,23.3 ,23.5 ,,23.4 ,,,24.5 ,24.6 ,,16.8 ,15.7 ,16.0 ,3.84 ,23.4 ,0.04 ,0.03 ,13.57 ,-,-,500 ,0.49 ,16.13 ,2.25 ,,0.01 ,,1.02E-05,3.9E+01,1.07E-02,ND,002,""
2017/5/4 23:00,-3296 ,-2086 ,3,25.8 ,,26.1 ,,,24.9 ,4.52 ,,23.7 ,29.1 ,14.2 ,24.3 ,24.2 ,24.2 ,23.3 ,24.8 ,11.2 ,23.8 ,,23.1 ,23.3 ,,23.2 ,,,24.4 ,24.6 ,,16.8 ,15.7 ,16.0 ,3.82 ,23.5 ,0.04 ,0.03 ,13.57 ,-,-,500 ,0.49 ,15.38 ,2.24 ,,0.01 ,,1.02E-05,3.9E+01,1.34E-02,ND,002,""
2017/5/5 5:00,-3295 ,-2086 ,3,26.0 ,,26.4 ,,,24.9 ,4.69 ,,23.7 ,29.4 ,14.2 ,24.4 ,24.3 ,24.2 ,23.3 ,24.9 ,11.2 ,23.8 ,,23.1 ,23.4 ,,23.3 ,,,24.5 ,24.6 ,,16.8 ,15.7 ,16.0 ,3.80 ,23.5 ,0.03 ,0.03 ,13.57 ,-,-,500 ,0.49 ,16.59 ,2.24 ,,0.01 ,,9.58E-06,3.9E+01,1.07E-02,ND,002,""
2017/5/5 11:00,-3296 ,-2086 ,3,26.0 ,,26.7 ,,,24.9 ,4.86 ,,23.7 ,29.3 ,14.2 ,24.4 ,24.3 ,24.3 ,22.2 ,25.2 ,17.3 ,23.9 ,,23.5 ,23.5 ,,23.4 ,,,24.6 ,24.7 ,,16.9 ,15.7 ,16.0 ,3.79 ,23.5 ,0.02 ,0.02 ,13.57 ,-,-,500 ,0.49 ,17.81 ,2.24 ,,0.01 ,,9.58E-06,3.9E+01,1.61E-02,ND,002,""
2017/5/5 17:00,-3299 ,-2086 ,3,26.1 ,,26.5 ,,,24.9 ,4.87 ,,23.8 ,29.3 ,14.2 ,24.4 ,24.3 ,24.3 ,22.2 ,25.2 ,17.2 ,23.9 ,,23.5 ,23.5 ,,23.3 ,,,24.6 ,24.7 ,,16.9 ,15.7 ,16.0 ,3.78 ,23.7 ,0.02 ,0.02 ,13.57 ,-,-,500 ,0.49 ,17.53 ,2.23 ,,0.01 ,,9.86E-06,3.9E+01,8.07E-03,ND,002,""
2017/5/5 23:00,-3300 ,-2086 ,3,26.1 ,,26.6 ,,,24.9 ,4.58 ,,23.8 ,29.2 ,14.3 ,24.4 ,24.3 ,24.3 ,22.2 ,25.1 ,17.2 ,23.8 ,,23.3 ,23.4 ,,23.3 ,,,24.5 ,24.6 ,,16.9 ,15.7 ,16.0 ,3.77 ,23.8 ,0.02 ,0.02 ,13.57 ,-,-,500 ,0.49 ,17.34 ,2.24 ,,0.01 ,,9.86E-06,3.9E+01,5.38E-03,ND,002,""
2017/5/6 5:00,-3302 ,-2086 ,3,26.2 ,,26.5 ,,,25.0 ,4.56 ,,23.8 ,29.4 ,14.3 ,24.4 ,24.3 ,24.3 ,22.2 ,25.3 ,17.2 ,23.9 ,,23.4 ,23.5 ,,23.3 ,,,24.6 ,24.7 ,,16.9 ,15.7 ,16.0 ,3.75 ,23.8 ,0.02 ,0.02 ,13.57 ,-,-,500 ,0.49 ,19.13 ,2.24 ,,0.01 ,,1.06E-05,3.9E+01,5.38E-03,ND,002,""
2017/5/6 11:00,-3303 ,-2085 ,3,26.2 ,,26.7 ,,,25.0 ,4.64 ,,23.9 ,29.4 ,14.3 ,24.4 ,24.4 ,24.4 ,22.3 ,25.3 ,17.3 ,24.1 ,,23.6 ,23.6 ,,23.5 ,,,24.6 ,24.7 ,,17.0 ,15.7 ,16.1 ,3.73 ,23.8 ,0.02 ,0.02 ,13.57 ,-,-,500 ,0.49 ,17.72 ,2.24 ,,0.01 ,,1.06E-05,3.9E+01,5.38E-03,ND,002,""
2017/5/6 17:00,-3301 ,-2085 ,3,26.3 ,,26.6 ,,,25.0 ,4.55 ,,23.9 ,29.3 ,14.4 ,24.5 ,24.4 ,24.4 ,22.3 ,25.3 ,17.2 ,24.0 ,,23.5 ,23.5 ,,23.3 ,,,24.6 ,24.7 ,,17.0 ,15.8 ,16.1 ,3.72 ,23.9 ,0.02 ,0.02 ,13.57 ,-,-,500 ,0.49 ,17.16 ,2.24 ,,0.01 ,,9.88E-06,3.9E+01,5.38E-03,ND,002,""
2017/5/6 23:00,-3301 ,-2085 ,3,26.3 ,,26.7 ,,,25.1 ,4.44 ,,23.9 ,29.1 ,14.4 ,24.5 ,24.4 ,24.4 ,22.3 ,25.3 ,17.2 ,23.9 ,,23.5 ,23.5 ,,23.3 ,,,24.7 ,24.7 ,,17.0 ,15.8 ,16.1 ,3.71 ,24.0 ,0.02 ,0.02 ,13.57 ,-,-,500 ,0.49 ,16.69 ,2.24 ,,0.01 ,,9.88E-06,3.9E+01,8.07E-03,ND,002,""
2017/5/7 5:00,-3301 ,-2085 ,3,26.3 ,,26.9 ,,,25.1 ,4.41 ,,23.9 ,29.5 ,14.4 ,24.5 ,24.4 ,24.5 ,22.4 ,25.4 ,17.2 ,24.0 ,,23.5 ,23.5 ,,23.4 ,,,24.7 ,24.8 ,,17.0 ,15.8 ,16.1 ,3.69 ,24.0 ,0.02 ,0.02 ,13.57 ,-,-,500 ,0.49 ,17.44 ,2.24 ,,0.01 ,,9.73E-06,3.9E+01,ND,ND,002,""
2017/5/7 11:00,-3303 ,-2084 ,3,26.3 ,,26.7 ,,,25.1 ,4.46 ,,23.9 ,29.4 ,14.5 ,24.5 ,24.4 ,24.5 ,22.4 ,25.4 ,17.2 ,24.0 ,,23.5 ,23.5 ,,23.4 ,,,24.6 ,24.7 ,,17.0 ,15.8 ,16.1 ,3.67 ,24.0 ,0.02 ,0.02 ,13.57 ,-,-,500 ,0.49 ,16.97 ,2.24 ,,0.01 ,,9.73E-06,3.9E+01,ND,ND,002,""
2017/5/7 17:00,-3303 ,-2085 ,3,26.4 ,,26.6 ,,,25.2 ,4.40 ,,24.0 ,29.5 ,14.5 ,24.6 ,24.5 ,24.5 ,22.4 ,25.4 ,17.2 ,24.1 ,,23.6 ,23.7 ,,23.5 ,,,24.8 ,24.9 ,,17.0 ,15.8 ,16.1 ,3.66 ,24.1 ,0.02 ,0.02 ,13.57 ,-,-,500 ,0.49 ,17.25 ,2.24 ,,0.01 ,,1.02E-05,3.9E+01,1.07E-02,ND,002,""
2017/5/7 23:00,-3303 ,-2085 ,3,26.4 ,,26.7 ,,,25.2 ,4.24 ,,24.0 ,29.6 ,14.5 ,24.6 ,24.5 ,24.5 ,22.4 ,25.4 ,17.2 ,24.1 ,,23.6 ,23.6 ,,23.5 ,,,24.8 ,24.9 ,,17.0 ,15.9 ,16.1 ,3.65 ,24.2 ,0.03 ,0.03 ,13.57 ,-,-,500 ,0.49 ,17.91 ,2.24 ,,0.01 ,,1.02E-05,3.9E+01,8.07E-03,ND,002,""
2017/5/8 5:00,-3304 ,-2084 ,3,26.4 ,,27.6 ,,,25.3 ,4.20 ,,24.0 ,29.8 ,14.5 ,24.6 ,24.6 ,24.6 ,22.5 ,25.5 ,17.3 ,24.1 ,,23.6 ,23.7 ,,23.5 ,,,24.7 ,24.8 ,,17.0 ,15.9 ,16.1 ,3.62 ,24.2 ,0.03 ,0.03 ,13.57 ,-,-,500 ,0.49 ,16.59 ,2.24 ,,0.01 ,,9.57E-06,3.8E+01,2.69E-03,ND,002,""
2017/5/8 11:00,-3304 ,-2085 ,3,26.4 ,,26.8 ,,,25.3 ,4.35 ,,24.1 ,30.0 ,14.5 ,24.7 ,24.7 ,24.7 ,22.6 ,25.6 ,17.3 ,24.3 ,,23.8 ,23.8 ,,23.7 ,,,24.9 ,25.0 ,,17.0 ,15.9 ,16.2 ,3.60 ,24.2 ,0.01 ,0.01 ,13.57 ,-,-,500 ,0.49 ,16.59 ,2.24 ,,0.01 ,,1.02E-05,3.6E+01,8.07E-03,ND,002,""
2017/5/8 17:00,-3305 ,-2085 ,3,26.5 ,,26.8 ,,,25.4 ,4.23 ,,24.1 ,30.1 ,14.6 ,24.7 ,24.6 ,24.7 ,22.5 ,25.6 ,17.2 ,24.2 ,,23.7 ,23.7 ,,23.6 ,,,24.8 ,24.9 ,,17.0 ,15.9 ,16.2 ,3.62 ,24.6 ,0.03 ,0.03 ,13.57 ,-,-,500 ,0.49 ,16.50 ,2.23 ,,0.01 ,,9.05E-06,4.2E+01,1.34E-02,ND,002,""
2017/5/8 23:00,-3303 ,-2085 ,3,26.5 ,,26.9 ,,,25.5 ,3.71 ,,24.2 ,29.9 ,14.6 ,24.7 ,24.7 ,24.7 ,22.6 ,25.7 ,17.1 ,24.2 ,,23.7 ,23.7 ,,23.6 ,,,24.9 ,25.0 ,,17.0 ,15.9 ,16.2 ,3.61 ,24.9 ,0.04 ,0.03 ,13.57 ,-,-,500 ,0.49 ,16.13 ,2.24 ,,0.01 ,,8.83E-06,4.2E+01,2.69E-03,ND,002,""
2017/5/9 5:00,-3302 ,-2085 ,3,26.5 ,,26.6 ,,,25.5 ,3.39 ,,24.2 ,30.1 ,14.6 ,24.8 ,24.7 ,24.7 ,22.6 ,25.8 ,17.2 ,24.3 ,,23.8 ,23.8 ,,23.7 ,,,24.9 ,25.0 ,,17.0 ,16.0 ,16.2 ,3.58 ,24.9 ,0.04 ,0.03 ,13.57 ,-,-,500 ,0.49 ,17.06 ,2.24 ,,0.01 ,,9.41E-06,4.3E+01,8.07E-03,ND,002,""
2017/5/9 11:00,-3300 ,-2086 ,3,26.6 ,,27.2 ,,,25.6 ,3.23 ,,24.2 ,30.1 ,14.6 ,24.9 ,24.7 ,24.8 ,22.6 ,25.8 ,17.2 ,24.3 ,,23.8 ,23.9 ,,23.7 ,,,25.1 ,25.1 ,,17.0 ,16.0 ,16.3 ,3.54 ,24.8 ,0.03 ,0.03 ,13.57 ,-,-,500 ,0.49 ,16.22 ,2.24 ,,0.01 ,,9.41E-06,4.2E+01,1.07E-02,ND,002,""
2017/5/9 17:00,-3300 ,-2085 ,3,26.6 ,,27.0 ,,,25.7 ,3.49 ,,24.2 ,30.1 ,14.7 ,24.9 ,24.8 ,24.8 ,22.7 ,25.9 ,17.2 ,24.4 ,,23.8 ,23.9 ,,23.8 ,,,25.0 ,25.1 ,,17.2 ,16.0 ,16.3 ,3.51 ,24.7 ,0.03 ,0.03 ,13.57 ,-,-,500 ,0.49 ,15.75 ,2.24 ,,0.01 ,,9.56E-06,4.2E+01,1.07E-02,ND,002,""
2017/5/9 23:00,-3300 ,-2086 ,3,26.6 ,,27.5 ,,,25.7 ,3.46 ,,24.3 ,30.1 ,14.7 ,24.9 ,24.8 ,24.9 ,22.8 ,25.9 ,17.2 ,24.4 ,,23.9 ,23.9 ,,23.8 ,,,25.1 ,25.2 ,,17.2 ,16.0 ,16.3 ,3.47 ,24.6 ,0.03 ,0.03 ,13.57 ,-,-,500 ,0.49 ,16.03 ,2.24 ,,0.01 ,,9.56E-06,4.3E+01,2.69E-03,ND,002,""
2017/5/10 5:00,-3299 ,-2085 ,3,26.7 ,,27.5 ,,,25.8 ,3.68 ,,24.3 ,30.5 ,14.8 ,24.9 ,24.9 ,24.9 ,22.8 ,26.0 ,17.2 ,24.4 ,,24.0 ,24.0 ,,23.9 ,,,25.1 ,25.3 ,,17.2 ,16.0 ,16.3 ,3.44 ,24.5 ,0.03 ,0.03 ,13.57 ,-,-,500 ,0.49 ,17.06 ,2.24 ,,0.01 ,,9.50E-06,4.3E+01,2.69E-03,ND,002,""
2017/5/10 11:00,-3300 ,-2084 ,3,26.6 ,,26.8 ,,,25.9 ,3.89 ,,24.4 ,30.5 ,14.8 ,25.0 ,24.9 ,25.0 ,22.9 ,26.1 ,17.2 ,24.5 ,,24.0 ,24.1 ,,24.0 ,,,25.2 ,25.3 ,,17.3 ,16.0 ,16.3 ,3.41 ,24.4 ,0.03 ,0.02 ,13.57 ,-,-,500 ,0.49 ,16.97 ,2.24 ,,0.01 ,,9.50E-06,4.2E+01,8.07E-03,ND,002,""
