,RPV water level�ifuel range) (A�j,RPV water level�ifuel range) (B�j,Pressure in RPV,FEEDWATER NOZZLE N4B INBOARD(TE-2-3-69D2),SUPPORT SKIRT TOP(TE-2-3-69K1),SUPPORT SKIRT TOP(TE-2-3-69K2),VESSEL BOTTOM ABOVE SKIRT JCT(TE-2-3-69F1),TOP CONTOROL ROD DRIVE HOUSING(TE-2-3-69N1),VESSEL BOTTOM DRAIN(TE-2-106),Pressure in PCV,RPV BELLOWS SEAL AREA(TE-16-114R#2),RPV BELLOWS SEAL AREA(TE-16-114N#1),Blowdown Valves A(TE-2-113A),MSIV leakage detector(2-86A) (TE-27-161),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER HVH2-16A(TE-16-114F#1),SUPPLY AIR D/W COOLER HVH2-16B(TE-16-114G#1),SUPPLY AIR D/W COOLER HVH2-16C(TE-16-114H#1),SUPPLY AIR D/W COOLER HVH2-16C(TE-16-114H#2),SUPPLY AIR D/W COOLER HVH2-16D(TE-16-114J#1),SUPPLY AIR D/W COOLER HVH2-16E(TE-16-114K#1),SUPPLY AIR D/W COOLER HVH2-16E(TE-16-114K#2),PCV Temperature �iTE-16-114W#1�j,PCV Temperature �iTE-16-114W#2�j,PCV Temperature �iTE-16-007�j,PCV Temperature �iTE-16-008�j,Pressure in S/C,S/C Atmosphere temperature(TE-16-114S),Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),FPC skimmer surge tank level,Temperature in SFP,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV,Flow rate of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Dust concentrations in the exhaust gas from the reactor building,Water levels inside PCV were newly added.,"note"
2017/5/10 17:00,-3300 ,-2085 ,3,26.6 ,,25.9 ,,,26.0 ,4.21 ,,24.4 ,31.2 ,14.8 ,25.0 ,24.9 ,25.0 ,22.9 ,26.2 ,17.3 ,24.6 ,,24.1 ,24.2 ,,24.0 ,,,25.2 ,25.3 ,,17.3 ,16.0 ,16.3 ,3.39 ,24.3 ,0.03 ,0.02 ,13.57 ,-,-,500 ,0.49 ,16.69 ,2.24 ,,0.01 ,,1.04E-05,4.2E+01,8.07E-03,ND,002,""
2017/5/10 23:00,-3300 ,-2086 ,3,26.4 ,,26.6 ,,,26.3 ,4.43 ,,24.4 ,31.1 ,14.9 ,25.0 ,25.0 ,25.0 ,22.9 ,26.2 ,17.2 ,24.5 ,,24.0 ,24.1 ,,24.0 ,,,25.2 ,25.3 ,,17.3 ,16.1 ,16.3 ,3.37 ,24.3 ,0.02 ,0.02 ,13.57 ,-,-,500 ,0.49 ,17.44 ,2.24 ,,0.01 ,,1.04E-05,4.2E+01,2.42E-02,ND,002,""
2017/5/11 5:00,-3301 ,-2084 ,3,26.4 ,,26.7 ,,,26.5 ,4.44 ,,24.5 ,31.2 ,14.9 ,25.1 ,25.1 ,25.1 ,23.0 ,26.2 ,17.3 ,24.6 ,,24.1 ,24.2 ,,24.0 ,,,25.3 ,25.3 ,,17.4 ,16.1 ,16.3 ,3.34 ,24.2 ,0.02 ,0.01 ,13.57 ,-,-,500 ,0.49 ,17.44 ,2.24 ,,0.01 ,,9.92E-06,4.2E+01,1.61E-02,ND,002,""
2017/5/11 11:00,-3301 ,-2084 ,3,26.4 ,,26.2 ,,,26.6 ,4.30 ,,24.5 ,31.2 ,15.0 ,25.1 ,25.1 ,25.1 ,23.0 ,26.2 ,17.2 ,24.5 ,,24.0 ,24.1 ,,24.0 ,,,25.1 ,25.3 ,,17.4 ,16.1 ,16.4 ,3.34 ,24.3 ,0.03 ,0.02 ,13.57 ,-,-,500 ,0.49 ,15.09 ,2.24 ,,0.01 ,,9.92E-06,4.2E+01,8.07E-03,ND,002,""
2017/5/11 17:00,-3301 ,-2084 ,3,26.4 ,,25.6 ,,,26.7 ,4.20 ,,24.6 ,31.2 ,15.0 ,25.1 ,25.1 ,25.1 ,23.0 ,26.2 ,17.2 ,24.6 ,,24.0 ,24.1 ,,24.0 ,,,25.3 ,25.3 ,,17.4 ,16.1 ,16.4 ,3.34 ,24.5 ,0.03 ,0.03 ,13.57 ,-,-,500 ,0.49 ,16.50 ,2.23 ,,0.01 ,,9.43E-06,4.3E+01,8.07E-03,ND,002,""
2017/5/11 23:00,-3300 ,-2085 ,3,26.5 ,,26.2 ,,,26.8 ,3.99 ,,24.6 ,31.4 ,15.0 ,25.2 ,25.1 ,25.2 ,23.1 ,26.3 ,17.2 ,24.7 ,,24.1 ,24.2 ,,24.0 ,,,25.3 ,25.4 ,,17.4 ,16.1 ,16.4 ,3.33 ,24.7 ,0.03 ,0.03 ,13.57 ,-,-,500 ,0.49 ,16.78 ,2.25 ,,0.01 ,,9.43E-06,4.2E+01,8.07E-03,ND,002,""
2017/5/12 5:00,-3299 ,-2084 ,3,26.5 ,,26.1 ,,,26.9 ,3.92 ,,24.6 ,31.4 ,15.0 ,25.2 ,25.2 ,25.2 ,23.1 ,26.3 ,17.2 ,24.7 ,,24.2 ,24.2 ,,24.1 ,,,25.3 ,25.4 ,,17.4 ,16.1 ,16.4 ,3.31 ,24.7 ,0.03 ,0.03 ,13.57 ,-,-,500 ,0.49 ,16.41 ,2.24 ,,0.01 ,,9.70E-06,4.3E+01,1.61E-02,ND,002,""
2017/5/12 11:00,-3297 ,-2084 ,3,26.6 ,,26.2 ,,,27.0 ,3.72 ,,24.7 ,31.4 ,15.1 ,25.3 ,25.2 ,25.3 ,23.1 ,26.4 ,17.3 ,24.7 ,,24.3 ,24.3 ,,24.2 ,,,25.4 ,25.5 ,,17.4 ,16.1 ,16.4 ,3.29 ,24.7 ,0.03 ,0.03 ,13.57 ,-,-,500 ,0.49 ,15.09 ,2.24 ,,0.01 ,,9.70E-06,4.2E+01,8.07E-03,ND,002,""
2017/5/12 17:00,-3297 ,-2084 ,3,26.6 ,,26.1 ,,,27.0 ,3.71 ,,24.7 ,31.4 ,15.1 ,25.3 ,25.3 ,25.3 ,23.2 ,26.4 ,17.3 ,24.8 ,,24.3 ,24.3 ,,24.2 ,,,25.5 ,25.6 ,,17.5 ,16.2 ,16.4 ,3.27 ,24.8 ,0.03 ,0.03 ,13.57 ,-,-,500 ,0.49 ,16.13 ,2.24 ,,0.01 ,,1.06E-05,4.2E+01,2.69E-03,ND,002,""
2017/5/12 23:00,-3296 ,-2084 ,3,26.6 ,,26.2 ,,,27.1 ,3.64 ,,24.7 ,31.6 ,15.2 ,25.3 ,25.3 ,25.3 ,23.2 ,26.5 ,17.2 ,24.8 ,,24.3 ,24.3 ,,24.2 ,,,25.5 ,25.5 ,,17.5 ,16.2 ,16.4 ,3.25 ,24.8 ,0.03 ,0.03 ,13.57 ,-,-,500 ,0.49 ,15.00 ,2.24 ,,0.01 ,,1.06E-05,4.2E+01,1.07E-02,ND,002,""
2017/5/13 5:00,-3295 ,-2086 ,3,26.6 ,,26.4 ,,,27.2 ,3.89 ,,24.7 ,31.7 ,15.2 ,25.3 ,25.3 ,25.3 ,23.3 ,26.5 ,17.3 ,24.8 ,,24.3 ,24.4 ,,24.2 ,,,25.5 ,25.6 ,,17.6 ,16.2 ,16.5 ,3.22 ,24.8 ,0.03 ,0.03 ,13.57 ,-,-,500 ,0.49 ,16.50 ,2.24 ,,0.01 ,,1.04E-05,4.2E+01,1.07E-02,ND,002,""
2017/5/13 11:00,-3294 ,-2084 ,3,26.6 ,,26.2 ,,,27.3 ,4.17 ,,24.9 ,31.7 ,15.2 ,25.4 ,25.4 ,25.4 ,23.4 ,26.7 ,17.4 ,25.1 ,,24.6 ,24.6 ,,24.5 ,,,25.6 ,25.7 ,,17.6 ,16.2 ,16.5 ,3.19 ,24.7 ,0.03 ,0.02 ,13.57 ,-,-,500 ,0.50 ,16.78 ,2.24 ,,0.01 ,,1.04E-05,4.2E+01,1.07E-02,ND,002,""
2017/5/13 17:00,-3294 ,-2084 ,3,26.6 ,,26.5 ,,,27.4 ,4.58 ,,24.8 ,31.7 ,15.2 ,25.4 ,25.4 ,25.4 ,23.4 ,26.6 ,17.3 ,24.9 ,,24.4 ,24.5 ,,24.4 ,,,25.6 ,25.7 ,,17.6 ,16.3 ,16.5 ,3.17 ,24.6 ,0.02 ,0.02 ,13.57 ,-,-,500 ,0.50 ,17.44 ,2.24 ,,0.01 ,,9.65E-06,4.2E+01,2.69E-03,ND,002,""
2017/5/13 23:00,-3294 ,-2084 ,3,26.6 ,,26.1 ,,,27.4 ,4.56 ,,24.9 ,31.8 ,15.3 ,25.4 ,25.5 ,25.5 ,23.4 ,26.7 ,17.3 ,24.9 ,,24.4 ,24.5 ,,24.4 ,,,25.6 ,25.7 ,,17.6 ,16.3 ,16.5 ,3.14 ,24.5 ,0.02 ,0.02 ,13.57 ,-,-,500 ,0.49 ,18.19 ,2.24 ,,0.01 ,,9.65E-06,4.2E+01,8.07E-03,ND,002,""
2017/5/14 5:00,-3294 ,-2084 ,3,26.7 ,,26.1 ,,,27.5 ,4.37 ,,24.9 ,31.9 ,15.3 ,25.5 ,25.4 ,25.5 ,23.5 ,26.8 ,17.0 ,24.9 ,,24.4 ,24.4 ,,24.3 ,,,25.6 ,25.7 ,,17.6 ,16.3 ,16.5 ,3.11 ,24.3 ,0.03 ,0.02 ,13.57 ,-,-,500 ,0.49 ,16.41 ,2.25 ,,0.01 ,,9.70E-06,4.2E+01,1.07E-02,ND,002,""
2017/5/14 11:00,-3294 ,-2084 ,3,26.7 ,,26.4 ,,,27.5 ,4.15 ,,24.9 ,32.0 ,15.4 ,25.5 ,25.5 ,25.5 ,23.7 ,26.9 ,16.9 ,25.0 ,,24.5 ,24.5 ,,24.4 ,,,25.6 ,25.8 ,,17.6 ,16.3 ,16.5 ,3.09 ,24.2 ,0.03 ,0.02 ,13.57 ,-,-,500 ,0.49 ,15.94 ,2.24 ,,0.01 ,,9.70E-06,4.2E+01,5.38E-03,ND,002,""
2017/5/14 17:00,-3293 ,-2084 ,3,26.7 ,,26.2 ,,,27.5 ,4.15 ,,24.9 ,32.2 ,15.4 ,25.5 ,25.5 ,25.5 ,23.7 ,26.9 ,16.9 ,25.0 ,,24.4 ,24.5 ,,24.4 ,,,25.7 ,25.8 ,,17.7 ,16.3 ,16.6 ,3.06 ,24.1 ,0.03 ,0.02 ,13.57 ,-,-,500 ,0.49 ,16.31 ,2.24 ,,0.01 ,,9.61E-06,4.2E+01,1.34E-02,ND,002,""
2017/5/14 23:00,-3292 ,-2085 ,3,26.7 ,,26.3 ,,,27.5 ,4.05 ,,24.9 ,32.2 ,15.4 ,25.5 ,25.5 ,25.5 ,23.7 ,26.9 ,16.8 ,25.0 ,,24.5 ,24.5 ,,24.4 ,,,25.6 ,25.8 ,,17.7 ,16.3 ,16.6 ,3.03 ,23.9 ,0.03 ,0.02 ,13.57 ,-,-,500 ,0.49 ,15.28 ,2.24 ,,0.01 ,,9.61E-06,4.2E+01,8.07E-03,ND,002,""
2017/5/15 5:00,-3293 ,-2084 ,3,26.7 ,,26.5 ,,,27.5 ,4.12 ,,24.9 ,32.2 ,15.4 ,25.5 ,25.5 ,25.6 ,23.7 ,26.9 ,16.8 ,25.0 ,,24.5 ,24.5 ,,24.4 ,,,25.7 ,25.8 ,,17.7 ,16.3 ,16.6 ,3.00 ,23.8 ,0.03 ,0.02 ,13.57 ,-,-,500 ,0.49 ,15.38 ,2.24 ,,0.01 ,,9.62E-06,4.2E+01,1.88E-02,ND,002,""
2017/5/15 11:00,-3292 ,-2085 ,3,26.6 ,,26.2 ,,,27.5 ,4.26 ,,24.9 ,32.2 ,15.4 ,25.5 ,25.5 ,25.6 ,23.7 ,26.9 ,16.8 ,25.0 ,,24.5 ,24.5 ,,24.4 ,,,25.7 ,25.8 ,,17.7 ,16.3 ,16.6 ,2.97 ,23.6 ,-,0.02 ,13.57 ,-,-,500 ,0.49 ,14.44 ,2.24 ,,0.01 ,,9.62E-06,4.2E+01,1.61E-02,ND,002,""
2017/5/15 17:00,-3291 ,-2084 ,3,26.7 ,,26.3 ,,,27.4 ,4.54 ,,24.9 ,32.2 ,15.4 ,25.6 ,25.5 ,25.6 ,23.7 ,27.0 ,16.8 ,25.0 ,,24.5 ,24.5 ,,24.4 ,,,25.7 ,25.8 ,,17.7 ,16.4 ,16.6 ,2.95 ,23.5 ,0.03 ,0.02 ,13.57 ,-,-,500 ,0.49 ,15.56 ,2.25 ,,0.01 ,,9.55E-06,4.2E+01,1.88E-02,ND,002,""
2017/5/15 23:00,-3290 ,-2084 ,3,26.7 ,,26.2 ,,,27.4 ,4.51 ,,25.0 ,32.2 ,15.5 ,25.6 ,25.5 ,25.6 ,23.8 ,27.0 ,16.8 ,25.1 ,,24.5 ,24.6 ,,24.5 ,,,25.8 ,25.8 ,,17.7 ,16.4 ,16.6 ,2.93 ,23.5 ,0.02 ,0.02 ,13.57 ,-,-,500 ,0.50 ,15.84 ,2.24 ,,0.01 ,,9.55E-06,4.2E+01,8.07E-03,ND,002,""
2017/5/16 5:00,-3291 ,-2085 ,3,26.7 ,,26.3 ,,,27.4 ,4.60 ,,25.0 ,32.2 ,15.5 ,25.6 ,25.6 ,25.6 ,23.8 ,27.0 ,16.9 ,25.1 ,,24.6 ,24.6 ,,24.5 ,,,25.8 ,25.9 ,,17.8 ,16.4 ,16.7 ,2.91 ,23.4 ,0.02 ,0.01 ,13.57 ,-,-,500 ,0.49 ,17.16 ,2.25 ,,0.01 ,,1.01E-05,4.2E+01,1.07E-02,ND,002,""
2017/5/16 11:00,-3290 ,-2083 ,3,26.7 ,,26.2 ,,,27.4 ,4.54 ,,25.1 ,32.3 ,15.5 ,25.6 ,25.6 ,25.7 ,23.7 ,27.0 ,17.0 ,25.1 ,,24.6 ,24.7 ,,24.5 ,,,25.8 ,25.9 ,,17.8 ,16.4 ,16.7 ,2.89 ,23.3 ,0.03 ,-,13.57 ,-,-,500 ,0.49 ,16.13 ,2.24 ,,0.01 ,,1.01E-05,4.3E+01,1.07E-02,ND,002,""
2017/5/16 17:00,-3290 ,-2084 ,3,26.7 ,,26.1 ,,,27.4 ,4.64 ,,25.1 ,32.5 ,15.5 ,25.6 ,25.6 ,25.7 ,23.8 ,27.1 ,17.0 ,25.2 ,,24.7 ,24.7 ,,24.6 ,,,25.8 ,26.0 ,,17.8 ,16.4 ,16.7 ,2.90 ,23.5 ,0.03 ,0.06 ,13.57 ,-,-,500 ,0.49 ,16.41 ,2.24 ,,0.01 ,,9.49E-06,4.2E+01,2.69E-03,ND,002,""
2017/5/16 23:00,-3290 ,-2084 ,3,26.7 ,,26.1 ,,,27.4 ,4.41 ,,25.1 ,32.5 ,15.6 ,25.7 ,25.6 ,25.7 ,23.8 ,27.1 ,17.0 ,25.2 ,,24.6 ,24.7 ,,24.6 ,,,25.8 ,25.9 ,,17.8 ,16.4 ,16.8 ,2.89 ,23.7 ,0.03 ,0.06 ,13.57 ,-,-,500 ,0.49 ,16.13 ,2.25 ,,0.01 ,,9.49E-06,4.2E+01,1.34E-02,ND,002,""
2017/5/17 5:00,-3289 ,-2085 ,3,26.7 ,,26.0 ,,,27.4 ,4.48 ,,25.1 ,32.8 ,15.6 ,25.7 ,25.6 ,25.7 ,23.7 ,27.1 ,17.0 ,25.1 ,,24.6 ,24.7 ,,24.5 ,,,25.8 ,26.0 ,,17.8 ,16.5 ,16.8 ,2.87 ,23.7 ,0.03 ,0.06 ,13.57 ,-,-,500 ,0.50 ,16.31 ,2.25 ,,0.01 ,,9.68E-06,4.2E+01,1.34E-02,ND,002,""
2017/5/17 11:00,-3288 ,-2084 ,3,26.6 ,,26.0 ,,,27.4 ,4.37 ,,25.1 ,32.9 ,15.6 ,25.7 ,25.6 ,25.7 ,23.9 ,27.2 ,16.9 ,25.2 ,,24.7 ,24.7 ,,24.7 ,,,25.9 ,26.0 ,,17.8 ,16.5 ,16.8 ,2.85 ,23.7 ,0.04 ,0.06 ,13.57 ,-,-,500 ,0.50 ,15.38 ,2.25 ,,0.01 ,,9.68E-06,4.2E+01,8.07E-03,ND,002,""
2017/5/17 17:00,-3287 ,-2084 ,3,26.7 ,,26.0 ,,,27.5 ,4.51 ,,25.1 ,32.9 ,15.6 ,25.7 ,25.7 ,25.7 ,23.9 ,27.2 ,16.9 ,25.2 ,,24.7 ,24.7 ,,24.6 ,,,25.9 ,26.0 ,,17.8 ,16.5 ,16.8 ,2.84 ,23.7 ,0.03 ,0.04 ,13.57 ,-,-,500 ,0.50 ,17.06 ,2.24 ,,0.01 ,,9.55E-06,4.2E+01,1.34E-02,ND,002,""
2017/5/17 23:00,-3286 ,-2086 ,3,26.7 ,,26.0 ,,,27.5 ,4.34 ,,25.1 ,32.9 ,15.6 ,25.7 ,25.7 ,25.7 ,23.9 ,27.2 ,16.9 ,25.2 ,,24.7 ,24.7 ,,24.7 ,,,25.9 ,26.0 ,,17.8 ,16.5 ,16.8 ,2.82 ,23.7 ,0.03 ,0.04 ,13.57 ,-,-,500 ,0.50 ,16.41 ,2.24 ,,0.01 ,,9.55E-06,4.2E+01,1.61E-02,ND,002,""
2017/5/18 5:00,-3286 ,-2084 ,3,26.6 ,,26.0 ,,,27.5 ,4.21 ,,25.1 ,32.8 ,15.7 ,25.7 ,25.7 ,25.8 ,23.9 ,27.2 ,16.8 ,25.2 ,,24.6 ,24.7 ,,24.6 ,,,25.9 ,26.0 ,,17.8 ,16.5 ,16.8 ,2.80 ,23.7 ,0.03 ,0.04 ,13.57 ,-,-,500 ,0.50 ,15.00 ,2.25 ,,0.01 ,,9.67E-06,4.2E+01,5.38E-03,ND,002,""
2017/5/18 11:00,-3285 ,-2084 ,3,26.6 ,,26.0 ,,,27.5 ,4.16 ,,25.1 ,32.9 ,15.7 ,25.7 ,25.7 ,25.8 ,24.1 ,27.3 ,16.8 ,25.3 ,,24.7 ,24.8 ,,24.7 ,,,25.9 ,26.1 ,,17.9 ,16.5 ,16.8 ,2.78 ,23.6 ,0.03 ,0.04 ,13.57 ,-,-,500 ,0.50 ,15.19 ,2.25 ,,0.01 ,,9.67E-06,4.2E+01,1.07E-02,ND,002,""
2017/5/18 17:00,-3284 ,-2085 ,3,26.7 ,,26.0 ,,,27.5 ,4.39 ,,25.2 ,33.0 ,15.7 ,25.8 ,25.7 ,25.8 ,24.1 ,27.3 ,16.8 ,25.3 ,,24.7 ,24.9 ,,24.7 ,,,26.0 ,26.1 ,,17.9 ,16.5 ,16.8 ,2.77 ,23.7 ,0.03 ,0.04 ,13.57 ,-,-,500 ,0.50 ,15.84 ,2.24 ,,0.01 ,,1.03E-05,4.3E+01,1.34E-02,ND,002,""
2017/5/18 23:00,-3283 ,-2085 ,3,26.7 ,,26.0 ,,,27.5 ,4.29 ,,25.2 ,33.1 ,15.8 ,25.8 ,25.8 ,25.8 ,24.4 ,27.4 ,16.3 ,25.3 ,,24.7 ,24.8 ,,24.7 ,,,25.9 ,26.0 ,,17.9 ,16.5 ,16.8 ,2.76 ,23.7 ,0.03 ,0.04 ,13.57 ,-,-,500 ,0.50 ,16.31 ,2.24 ,,0.01 ,,1.03E-05,4.3E+01,8.07E-03,ND,002,""
2017/5/19 5:00,-3282 ,-2084 ,3,26.7 ,,26.1 ,,,27.5 ,4.28 ,,25.2 ,33.1 ,15.8 ,25.8 ,25.8 ,25.8 ,24.4 ,27.4 ,16.3 ,25.3 ,,24.7 ,24.7 ,,24.6 ,,,25.9 ,26.0 ,,17.9 ,16.5 ,16.8 ,2.74 ,23.7 ,0.03 ,0.04 ,13.57 ,-,-,500 ,0.50 ,15.84 ,2.25 ,,0.01 ,,9.47E-06,4.2E+01,8.07E-03,ND,002,""
2017/5/19 11:00,-3280 ,-2084 ,3,26.7 ,,26.1 ,,,27.5 ,4.31 ,,25.3 ,33.1 ,15.8 ,25.8 ,25.8 ,25.9 ,24.5 ,27.5 ,16.4 ,25.4 ,,24.8 ,24.9 ,,24.8 ,,,26.0 ,26.2 ,,18.0 ,16.5 ,16.8 ,2.73 ,23.8 ,0.03 ,0.04 ,13.57 ,-,-,500 ,0.50 ,14.72 ,2.25 ,,0.01 ,,9.47E-06,4.2E+01,1.07E-02,ND,002,""
2017/5/19 17:00,-3279 ,-2084 ,3,26.7 ,,26.2 ,,,27.6 ,4.67 ,,25.3 ,33.1 ,15.8 ,25.8 ,25.8 ,25.9 ,24.5 ,27.6 ,16.4 ,25.4 ,,24.9 ,25.0 ,,24.9 ,,,26.0 ,26.1 ,,18.1 ,16.5 ,16.8 ,2.73 ,23.9 ,0.03 ,0.04 ,13.57 ,-,-,500 ,0.50 ,16.31 ,2.24 ,,0.01 ,,9.66E-06,4.2E+01,1.34E-02,ND,002,""
2017/5/19 23:00,-3279 ,-2084 ,3,26.7 ,,26.2 ,,,27.5 ,4.64 ,,25.3 ,33.2 ,15.9 ,25.9 ,25.8 ,25.9 ,24.5 ,27.6 ,16.4 ,25.4 ,,24.8 ,24.9 ,,24.8 ,,,26.0 ,26.1 ,,18.1 ,16.5 ,16.8 ,2.72 ,24.1 ,0.03 ,0.04 ,13.57 ,-,-,500 ,0.50 ,15.19 ,2.24 ,,0.01 ,,9.66E-06,4.2E+01,1.07E-02,ND,002,""
2017/5/20 5:00,-3277 ,-2084 ,3,26.7 ,,26.2 ,,,27.6 ,4.69 ,,25.3 ,33.2 ,15.9 ,25.9 ,25.8 ,25.9 ,24.5 ,27.6 ,16.3 ,25.3 ,,24.7 ,24.9 ,,24.7 ,,,26.0 ,26.1 ,,18.1 ,16.5 ,16.8 ,2.71 ,24.2 ,0.03 ,0.04 ,13.57 ,-,-,500 ,0.50 ,16.41 ,2.25 ,,0.01 ,,1.00E-05,4.2E+01,8.07E-03,ND,002,""
2017/5/20 11:00,-3277 ,-2084 ,3,26.7 ,,26.2 ,,,27.6 ,4.76 ,,25.3 ,33.2 ,15.9 ,25.9 ,25.9 ,26.0 ,24.6 ,27.6 ,16.4 ,25.4 ,,24.9 ,24.9 ,,24.8 ,,,26.1 ,26.2 ,,18.1 ,16.6 ,16.8 ,2.70 ,24.3 ,0.03 ,0.04 ,13.57 ,-,-,500 ,0.49 ,16.22 ,2.25 ,,0.01 ,,1.00E-05,4.3E+01,1.07E-02,ND,002,""
2017/5/20 17:00,-3277 ,-2084 ,3,26.7 ,,26.5 ,,,27.6 ,5.00 ,,25.3 ,33.2 ,16.0 ,25.9 ,25.9 ,26.0 ,24.6 ,27.6 ,16.4 ,25.4 ,,24.9 ,25.0 ,,24.9 ,,,26.1 ,26.2 ,,18.1 ,16.6 ,16.9 ,2.70 ,24.5 ,0.03 ,0.04 ,13.57 ,-,-,500 ,0.49 ,16.03 ,2.25 ,,0.01 ,,1.05E-05,4.2E+01,1.34E-02,ND,002,""
2017/5/20 23:00,-3275 ,-2084 ,3,26.8 ,,26.4 ,,,27.5 ,4.85 ,,25.3 ,33.3 ,16.0 ,25.9 ,25.9 ,26.0 ,24.5 ,27.6 ,16.3 ,25.3 ,,24.8 ,24.9 ,,24.8 ,,,26.1 ,26.2 ,,18.1 ,16.6 ,16.9 ,2.70 ,24.6 ,0.03 ,0.04 ,13.57 ,-,-,500 ,0.49 ,15.00 ,2.24 ,,0.01 ,,1.05E-05,4.2E+01,1.34E-02,ND,002,""
2017/5/21 5:00,-3275 ,-2084 ,3,26.8 ,,26.4 ,,,27.5 ,4.84 ,,25.3 ,33.3 ,16.0 ,25.9 ,25.9 ,26.0 ,24.6 ,27.6 ,16.4 ,25.4 ,,24.8 ,24.9 ,,24.8 ,,,26.1 ,26.2 ,,18.1 ,16.6 ,16.9 ,2.69 ,24.7 ,0.03 ,0.04 ,13.57 ,-,-,500 ,0.50 ,15.84 ,2.25 ,,0.01 ,,1.05E-05,4.2E+01,1.61E-02,ND,002,""
2017/5/21 11:00,-3274 ,-2084 ,3,26.9 ,,26.6 ,,,27.5 ,4.88 ,,25.4 ,33.3 ,16.0 ,25.9 ,25.9 ,26.0 ,24.6 ,27.6 ,16.4 ,25.4 ,,24.9 ,25.0 ,,24.9 ,,,26.2 ,26.3 ,,18.1 ,16.7 ,16.9 ,4.67 ,24.9 ,0.03 ,0.04 ,13.57 ,-,-,500 ,0.49 ,15.38 ,2.22 ,,0.01 ,,1.05E-05,4.2E+01,1.61E-02,ND,002,""
2017/5/21 17:00,-3273 ,-2084 ,3,26.9 ,,26.7 ,,,27.5 ,5.24 ,,25.4 ,33.4 ,16.1 ,26.0 ,26.0 ,26.0 ,24.6 ,27.7 ,16.4 ,25.5 ,,24.9 ,25.0 ,,24.9 ,,,26.2 ,26.3 ,,18.2 ,16.7 ,16.9 ,4.74 ,25.1 ,0.03 ,0.04 ,13.57 ,-,-,500 ,0.49 ,15.66 ,2.22 ,,0.01 ,,9.73E-06,4.2E+01,8.07E-03,ND,002,""
2017/5/21 23:00,-3275 ,-2084 ,3,26.9 ,,26.6 ,,,27.5 ,5.10 ,,25.4 ,33.4 ,16.1 ,25.9 ,26.0 ,26.0 ,24.6 ,27.7 ,16.4 ,25.5 ,,24.9 ,25.0 ,,24.9 ,,,26.1 ,26.3 ,,18.2 ,16.7 ,17.0 ,4.74 ,25.3 ,0.02 ,0.03 ,13.57 ,-,-,500 ,0.49 ,17.16 ,2.22 ,,0.01 ,,9.73E-06,4.2E+01,5.38E-03,ND,002,""
2017/5/22 5:00,-3275 ,-2083 ,3,26.9 ,,26.6 ,,,27.6 ,4.98 ,,25.4 ,33.4 ,16.1 ,26.0 ,26.0 ,26.1 ,24.7 ,27.7 ,16.4 ,25.5 ,,24.9 ,25.0 ,,24.9 ,,,26.1 ,26.3 ,,18.2 ,16.7 ,17.0 ,4.72 ,25.4 ,0.02 ,0.03 ,13.57 ,-,-,500 ,0.49 ,16.88 ,2.23 ,,0.01 ,,9.54E-06,4.2E+01,5.38E-03,ND,002,""
2017/5/22 11:00,-3276 ,-2084 ,3,26.9 ,,26.6 ,,,27.6 ,4.90 ,,25.5 ,33.4 ,16.2 ,26.0 ,26.0 ,26.1 ,24.7 ,27.7 ,16.4 ,25.5 ,,24.9 ,25.1 ,,24.9 ,,,26.2 ,26.3 ,,18.3 ,16.7 ,17.0 ,4.72 ,25.6 ,-,0.03 ,13.57 ,-,-,500 ,0.49 ,16.50 ,2.22 ,,0.01 ,,9.54E-06,4.2E+01,1.61E-02,ND,002,""
2017/5/22 17:00,-3277 ,-2084 ,3,26.9 ,,26.7 ,,,27.7 ,5.02 ,,25.5 ,33.4 ,16.2 ,26.1 ,26.1 ,26.1 ,24.7 ,27.8 ,16.5 ,25.6 ,,25.0 ,25.1 ,,25.1 ,,,26.2 ,26.4 ,,18.3 ,16.8 ,17.1 ,4.71 ,25.8 ,0.01 ,0.03 ,13.57 ,-,-,500 ,0.49 ,17.25 ,2.23 ,,0.01 ,,9.50E-06,4.2E+01,5.38E-03,ND,002,""
2017/5/22 23:00,-3279 ,-2084 ,3,26.9 ,,26.6 ,,,27.8 ,4.69 ,,25.5 ,33.5 ,16.3 ,26.1 ,26.1 ,26.2 ,24.7 ,27.8 ,16.4 ,25.5 ,,25.0 ,25.1 ,,24.9 ,,,26.3 ,26.4 ,,18.3 ,16.8 ,17.1 ,4.70 ,25.9 ,0.01 ,0.03 ,13.57 ,-,-,500 ,0.49 ,18.84 ,2.22 ,,0.01 ,,9.50E-06,4.2E+01,5.38E-03,ND,002,""
2017/5/23 5:00,-3279 ,-2083 ,3,27.0 ,,26.6 ,,,27.8 ,4.43 ,,25.5 ,33.5 ,16.3 ,26.1 ,26.1 ,26.2 ,24.7 ,27.8 ,16.4 ,25.5 ,,25.0 ,25.1 ,,25.0 ,,,26.3 ,26.4 ,,18.3 ,16.8 ,17.1 ,4.67 ,25.9 ,0.01 ,0.03 ,13.57 ,-,-,500 ,0.49 ,18.66 ,2.22 ,,0.01 ,,1.05E-05,4.3E+01,2.69E-03,ND,002,""
2017/5/23 11:00,-3280 ,-2083 ,3,27.0 ,,26.6 ,,,27.9 ,4.51 ,,25.6 ,33.5 ,16.3 ,26.1 ,26.1 ,26.2 ,24.9 ,27.9 ,16.6 ,25.7 ,,25.2 ,25.3 ,,25.2 ,,,26.3 ,26.4 ,,18.4 ,16.8 ,17.1 ,4.64 ,25.9 ,0.01 ,-,13.57 ,-,-,500 ,0.49 ,18.00 ,2.23 ,,0.01 ,,1.05E-05,4.2E+01,5.38E-03,ND,002,""
2017/5/23 17:00,-3282 ,-2083 ,3,27.0 ,,26.6 ,,,28.0 ,4.69 ,,25.6 ,33.5 ,16.3 ,26.1 ,26.2 ,26.3 ,24.9 ,28.1 ,16.7 ,25.9 ,,25.4 ,25.5 ,,25.3 ,,,26.3 ,26.4 ,,18.5 ,16.8 ,17.1 ,4.63 ,25.9 ,0.01 ,0.01 ,13.57 ,-,-,500 ,0.49 ,16.50 ,2.23 ,,0.01 ,,1.03E-05,4.2E+01,1.34E-02,ND,002,""
2017/5/23 23:00,-3282 ,-2082 ,3,27.0 ,,26.7 ,,,28.1 ,4.45 ,,25.6 ,33.6 ,16.3 ,26.2 ,26.2 ,26.3 ,25.0 ,27.9 ,16.6 ,25.7 ,,25.1 ,25.2 ,,25.1 ,,,26.4 ,26.5 ,,18.4 ,16.8 ,17.1 ,4.62 ,25.9 ,0.01 ,0.01 ,13.57 ,-,-,500 ,0.49 ,16.69 ,2.23 ,,0.01 ,,1.03E-05,4.2E+01,1.07E-02,ND,002,""
2017/5/24 5:00,-3284 ,-2083 ,3,27.1 ,,26.6 ,,,28.1 ,4.41 ,,25.6 ,33.6 ,16.4 ,26.2 ,26.2 ,26.3 ,25.1 ,27.9 ,16.6 ,25.7 ,,25.1 ,25.2 ,,25.1 ,,,26.4 ,26.5 ,,18.4 ,16.8 ,17.2 ,4.60 ,26.0 ,0.01 ,0.01 ,13.57 ,-,-,500 ,0.49 ,17.63 ,2.23 ,,0.01 ,,1.02E-05,4.2E+01,8.07E-03,ND,002,""
2017/5/24 11:00,-3284 ,-2083 ,3,27.1 ,,26.7 ,,,28.0 ,4.31 ,,25.7 ,33.6 ,16.4 ,26.2 ,26.2 ,26.3 ,25.1 ,28.1 ,16.7 ,25.8 ,,25.3 ,25.4 ,,25.3 ,,,26.4 ,26.6 ,,18.5 ,16.8 ,17.2 ,4.58 ,26.0 ,0.01 ,0.01 ,13.57 ,-,-,500 ,0.49 ,16.41 ,2.23 ,,0.01 ,,1.02E-05,4.2E+01,1.07E-02,ND,002,""
2017/5/24 17:00,-3286 ,-2083 ,3,27.4 ,,26.9 ,,,27.8 ,4.28 ,,25.7 ,33.6 ,16.4 ,26.2 ,26.3 ,26.3 ,25.1 ,28.1 ,16.7 ,25.8 ,,25.3 ,25.3 ,,25.3 ,,,26.4 ,26.6 ,,18.5 ,16.9 ,17.2 ,4.57 ,26.1 ,0.01 ,0.01 ,13.57 ,-,-,500 ,0.49 ,17.91 ,2.23 ,,0.01 ,,1.02E-05,4.2E+01,1.88E-02,ND,002,""
2017/5/24 23:00,-3285 ,-2083 ,3,27.7 ,,27.4 ,,,27.7 ,4.13 ,,25.7 ,33.6 ,16.4 ,26.3 ,26.3 ,26.4 ,25.1 ,28.0 ,16.6 ,25.8 ,,25.3 ,25.3 ,,25.2 ,,,26.4 ,26.5 ,,18.5 ,16.9 ,17.2 ,4.55 ,26.2 ,0.01 ,0.01 ,13.57 ,-,-,500 ,0.49 ,16.03 ,2.23 ,,0.01 ,,1.02E-05,4.2E+01,2.69E-03,ND,002,""
2017/5/25 5:00,-3285 ,-2083 ,3,27.9 ,,27.2 ,,,27.6 ,4.22 ,,25.7 ,33.6 ,16.5 ,26.3 ,26.3 ,26.4 ,25.1 ,28.0 ,16.6 ,25.7 ,,25.2 ,25.3 ,,25.1 ,,,26.4 ,26.6 ,,18.5 ,16.9 ,17.2 ,4.53 ,26.2 ,0.01 ,0.01 ,13.57 ,-,-,500 ,0.49 ,16.13 ,2.23 ,,0.01 ,,9.91E-06,4.2E+01,1.07E-02,ND,002,""
2017/5/25 11:00,-3286 ,-2083 ,3,28.0 ,,27.2 ,,,27.5 ,4.21 ,,25.8 ,33.6 ,16.5 ,26.3 ,26.3 ,26.4 ,25.2 ,28.1 ,16.6 ,25.8 ,,25.2 ,25.3 ,,25.2 ,,,26.4 ,26.6 ,,18.5 ,17.0 ,17.2 ,4.50 ,26.2 ,0.01 ,0.01 ,13.57 ,-,-,500 ,0.49 ,17.16 ,2.23 ,,0.01 ,,9.91E-06,4.2E+01,8.07E-03,ND,002,""
2017/5/25 17:00,-3286 ,-2082 ,3,28.1 ,,27.6 ,,,27.5 ,4.30 ,,25.8 ,33.7 ,16.5 ,26.3 ,26.4 ,26.4 ,25.2 ,28.1 ,16.5 ,25.8 ,,25.2 ,25.3 ,,25.2 ,,,26.5 ,26.6 ,,18.5 ,17.0 ,17.3 ,4.47 ,26.1 ,0.01 ,0.01 ,13.57 ,-,-,500 ,0.49 ,17.25 ,2.23 ,,0.01 ,,9.47E-06,4.2E+01,8.07E-03,ND,002,""
2017/5/25 23:00,-3286 ,-2082 ,3,28.1 ,,28.6 ,,,27.5 ,4.15 ,,25.8 ,33.8 ,16.6 ,26.3 ,26.4 ,26.4 ,25.2 ,28.1 ,16.5 ,25.8 ,,25.2 ,25.3 ,,25.2 ,,,26.5 ,26.6 ,,18.5 ,17.0 ,17.3 ,4.43 ,25.9 ,0.01 ,0.01 ,13.57 ,-,-,500 ,0.49 ,17.16 ,2.23 ,,0.01 ,,9.47E-06,4.2E+01,8.07E-03,ND,002,""
2017/5/26 5:00,-3282 ,-2083 ,3,28.2 ,,28.5 ,,,27.5 ,4.16 ,,25.8 ,33.8 ,16.6 ,26.4 ,26.4 ,26.4 ,25.3 ,28.2 ,16.6 ,25.9 ,,25.3 ,25.4 ,,25.3 ,,,26.6 ,26.7 ,,18.6 ,17.0 ,17.3 ,4.40 ,25.8 ,0.01 ,0.01 ,13.57 ,-,-,500 ,0.49 ,18.09 ,2.23 ,,0.01 ,,9.44E-06,4.2E+01,8.07E-03,ND,002,""
2017/5/26 11:00,-3282 ,-2083 ,3,28.1 ,,27.6 ,,,27.5 ,4.12 ,,25.9 ,33.8 ,16.6 ,26.4 ,26.4 ,26.5 ,25.3 ,28.2 ,16.6 ,25.9 ,,25.3 ,25.4 ,,25.3 ,,,26.6 ,26.7 ,,18.6 ,17.1 ,17.3 ,4.37 ,25.7 ,0.01 ,0.01 ,13.57 ,-,-,500 ,0.49 ,17.16 ,2.23 ,,0.01 ,,9.44E-06,4.2E+01,1.34E-02,ND,002,""
2017/5/26 17:00,-3282 ,-2083 ,3,28.0 ,,27.8 ,,,27.6 ,4.17 ,,25.8 ,33.8 ,16.6 ,26.4 ,26.4 ,26.5 ,25.3 ,28.2 ,16.6 ,25.9 ,,25.3 ,25.4 ,,25.3 ,,,26.6 ,26.7 ,,18.6 ,17.1 ,17.3 ,4.34 ,25.5 ,0.00 ,0.01 ,13.57 ,-,-,500 ,0.49 ,16.69 ,2.23 ,,0.01 ,,1.03E-05,4.2E+01,1.34E-02,ND,002,""
2017/5/26 23:00,-3283 ,-2083 ,3,27.8 ,,27.4 ,,,27.8 ,3.92 ,,25.9 ,33.9 ,16.7 ,26.5 ,26.5 ,26.6 ,25.3 ,28.2 ,16.6 ,25.9 ,,25.3 ,25.4 ,,25.3 ,,,26.6 ,26.8 ,,18.6 ,17.1 ,17.4 ,4.31 ,25.4 ,0.00 ,0.01 ,13.57 ,-,-,500 ,0.49 ,17.34 ,2.23 ,,0.01 ,,1.03E-05,4.2E+01,1.07E-02,ND,002,""
2017/5/27 5:00,-3282 ,-2084 ,3,27.7 ,,27.5 ,,,27.9 ,3.89 ,,25.9 ,34.0 ,16.7 ,26.4 ,26.5 ,26.6 ,25.4 ,28.2 ,16.6 ,25.9 ,,25.4 ,25.5 ,,25.4 ,,,26.6 ,26.8 ,,18.6 ,17.1 ,17.4 ,4.27 ,25.2 ,0.00 ,0.01 ,13.57 ,-,-,500 ,0.49 ,16.50 ,2.23 ,,0.01 ,,9.57E-06,4.2E+01,1.07E-02,ND,002,""
2017/5/27 11:00,-3282 ,-2083 ,3,27.6 ,,27.5 ,,,28.0 ,3.71 ,,25.9 ,34.0 ,16.7 ,26.5 ,26.5 ,26.6 ,25.3 ,28.2 ,16.7 ,25.9 ,,25.4 ,25.4 ,,25.3 ,,,26.6 ,26.8 ,,18.6 ,17.1 ,17.4 ,4.25 ,25.1 ,0.01 ,0.01 ,13.57 ,-,-,500 ,0.49 ,16.41 ,2.23 ,,0.01 ,,9.57E-06,4.2E+01,5.38E-03,ND,002,""
2017/5/27 17:00,-3282 ,-2083 ,3,27.6 ,,27.4 ,,,28.1 ,3.71 ,,26.0 ,34.0 ,16.7 ,26.5 ,26.6 ,26.6 ,25.4 ,28.3 ,16.7 ,26.0 ,,25.4 ,25.5 ,,25.4 ,,,26.7 ,26.8 ,,18.7 ,17.1 ,17.4 ,4.23 ,25.0 ,0.01 ,0.01 ,13.57 ,-,-,500 ,0.49 ,16.03 ,2.23 ,,0.01 ,,9.31E-06,4.2E+01,1.61E-02,ND,002,""
2017/5/27 23:00,-3280 ,-2083 ,3,27.6 ,,27.2 ,,,28.2 ,3.55 ,,26.0 ,34.0 ,16.8 ,26.5 ,26.5 ,26.6 ,25.3 ,28.3 ,16.7 ,26.0 ,,25.4 ,25.5 ,,25.4 ,,,26.7 ,26.8 ,,18.7 ,17.2 ,17.5 ,4.21 ,25.0 ,0.01 ,0.01 ,13.57 ,-,-,500 ,0.49 ,16.50 ,2.23 ,,0.01 ,,9.31E-06,4.2E+01,5.38E-03,ND,002,""
2017/5/28 5:00,-3280 ,-2083 ,3,27.5 ,,27.3 ,,,28.3 ,3.60 ,,26.0 ,34.0 ,16.8 ,26.5 ,26.6 ,26.6 ,25.4 ,28.3 ,16.8 ,26.0 ,,25.4 ,25.5 ,,25.4 ,,,26.7 ,26.8 ,,18.7 ,17.2 ,17.5 ,4.19 ,25.0 ,0.01 ,0.01 ,13.57 ,-,-,500 ,0.49 ,16.97 ,2.23 ,,0.01 ,,9.45E-06,4.2E+01,1.34E-02,ND,002,""
2017/5/28 11:00,-3279 ,-2083 ,3,27.5 ,,27.2 ,,,28.3 ,3.62 ,,26.0 ,34.0 ,16.8 ,26.6 ,26.6 ,26.7 ,25.4 ,28.4 ,16.8 ,26.0 ,,25.5 ,25.6 ,,25.5 ,,,26.7 ,26.8 ,,18.7 ,17.2 ,17.5 ,4.18 ,25.0 ,0.01 ,0.02 ,13.57 ,-,-,500 ,0.49 ,16.69 ,2.23 ,,0.01 ,,9.45E-06,4.2E+01,1.88E-02,ND,002,""
2017/5/28 17:00,-3279 ,-2083 ,3,27.5 ,,27.2 ,,,28.4 ,3.75 ,,26.0 ,34.1 ,16.8 ,26.5 ,26.6 ,26.6 ,25.3 ,28.3 ,16.8 ,26.0 ,,25.4 ,25.5 ,,25.4 ,,,26.7 ,26.8 ,,18.8 ,17.2 ,17.5 ,4.18 ,25.2 ,0.02 ,0.02 ,13.57 ,-,-,500 ,0.49 ,14.44 ,2.23 ,,0.01 ,,9.47E-06,4.2E+01,1.88E-02,ND,002,""
2017/5/28 23:00,-3277 ,-2083 ,3,27.5 ,,27.1 ,,,28.5 ,3.67 ,,26.0 ,34.0 ,16.8 ,26.6 ,26.6 ,26.7 ,25.3 ,28.3 ,16.9 ,26.0 ,,25.5 ,25.5 ,,25.4 ,,,26.7 ,26.8 ,,18.7 ,17.2 ,17.5 ,4.18 ,25.4 ,0.02 ,0.02 ,13.57 ,-,-,500 ,0.49 ,16.13 ,2.23 ,,0.01 ,,9.47E-06,4.2E+01,1.34E-02,ND,002,""
2017/5/29 5:00,-3275 ,-2084 ,3,27.4 ,,26.9 ,,,28.5 ,3.69 ,,26.0 ,34.1 ,16.8 ,26.6 ,26.6 ,26.7 ,25.5 ,28.4 ,16.6 ,26.0 ,,25.4 ,25.5 ,,25.4 ,,,26.7 ,26.8 ,,18.7 ,17.2 ,17.5 ,4.14 ,25.3 ,0.01 ,0.02 ,13.57 ,-,-,500 ,0.49 ,17.06 ,2.23 ,,0.01 ,,9.40E-06,4.2E+01,1.34E-02,ND,002,""
2017/5/29 11:00,-3275 ,-2083 ,3,27.4 ,,27.0 ,,,28.6 ,3.75 ,,26.1 ,34.1 ,16.9 ,26.6 ,26.7 ,26.7 ,25.5 ,28.5 ,16.8 ,26.2 ,,25.6 ,25.7 ,,25.6 ,,,26.8 ,27.0 ,,18.8 ,17.3 ,17.6 ,6.27 ,-,0.02 ,0.02 ,13.57 ,-,-,500 ,0.49 ,16.41 ,2.23 ,,0.01 ,,9.40E-06,4.2E+01,1.07E-02,ND,002,""
2017/5/29 17:00,-3275 ,-2083 ,3,27.4 ,,26.9 ,,,28.7 ,4.19 ,,26.2 ,34.1 ,17.0 ,26.7 ,26.6 ,26.8 ,25.6 ,28.5 ,16.8 ,26.2 ,,25.7 ,25.8 ,,25.7 ,,,26.9 ,27.0 ,,18.9 ,17.3 ,17.6 ,6.29 ,-,0.02 ,0.02 ,13.57 ,-,-,500 ,0.49 ,15.09 ,2.23 ,,0.01 ,,9.27E-06,4.4E+01,1.34E-02,ND,002,""
2017/5/29 23:00,-3275 ,-2083 ,3,27.5 ,,26.9 ,,,28.7 ,4.15 ,,26.2 ,34.2 ,17.0 ,26.7 ,26.7 ,26.8 ,25.6 ,28.5 ,16.8 ,26.3 ,,25.7 ,25.8 ,,25.7 ,,,26.8 ,26.9 ,,18.9 ,17.3 ,17.6 ,6.31 ,-,0.02 ,0.01 ,13.57 ,-,-,500 ,0.49 ,15.56 ,2.23 ,,0.01 ,,9.27E-06,4.4E+01,1.07E-02,ND,002,""
2017/5/30 5:00,-3273 ,-2083 ,3,27.5 ,,26.9 ,,,28.8 ,4.26 ,,26.2 ,34.1 ,17.0 ,26.7 ,26.7 ,26.8 ,25.6 ,28.5 ,16.8 ,26.3 ,,25.7 ,25.8 ,,25.7 ,,,26.8 ,26.8 ,,18.9 ,17.3 ,17.6 ,6.32 ,-,0.02 ,0.01 ,13.57 ,-,-,500 ,0.49 ,15.94 ,2.23 ,,0.01 ,,9.44E-06,4.4E+01,8.07E-03,ND,002,""
2017/5/30 11:00,-3273 ,-2083 ,3,27.5 ,,27.0 ,,,28.8 ,4.31 ,,26.2 ,34.2 ,17.0 ,26.7 ,26.7 ,26.8 ,25.7 ,28.6 ,16.9 ,26.3 ,,25.8 ,25.9 ,,25.8 ,,,26.8 ,27.0 ,,18.9 ,17.3 ,17.6 ,6.34 ,-,0.02 ,0.01 ,13.57 ,-,-,500 ,0.49 ,15.94 ,2.23 ,,0.01 ,,9.44E-06,4.4E+01,8.07E-03,ND,002,""
2017/5/30 17:00,-3273 ,-2083 ,3,27.6 ,,27.2 ,,,28.7 ,4.54 ,,26.2 ,34.3 ,17.0 ,26.7 ,26.8 ,26.8 ,25.7 ,28.7 ,16.9 ,26.4 ,,25.8 ,25.9 ,,25.9 ,,,26.9 ,27.0 ,,19.0 ,17.4 ,17.6 ,6.35 ,-,0.01 ,0.02 ,13.57 ,-,-,500 ,0.49 ,16.41 ,2.23 ,,0.01 ,,1.00E-05,4.4E+01,2.15E-02,ND,002,""
2017/5/30 23:00,-3273 ,-2083 ,3,27.8 ,,27.4 ,,,28.5 ,4.44 ,,26.3 ,34.3 ,17.0 ,26.8 ,26.7 ,26.8 ,25.7 ,28.6 ,16.8 ,26.3 ,,25.7 ,25.8 ,,25.7 ,,,26.8 ,26.9 ,,19.0 ,17.4 ,17.7 ,6.36 ,-,0.02 ,0.02 ,13.57 ,-,-,500 ,0.49 ,16.03 ,2.23 ,,0.01 ,,1.00E-05,4.4E+01,8.07E-03,ND,002,""
2017/5/31 5:00,-3273 ,-2082 ,3,28.1 ,,27.8 ,,,28.4 ,4.50 ,,26.3 ,34.3 ,17.1 ,26.8 ,26.7 ,26.8 ,25.7 ,28.6 ,16.8 ,26.3 ,,25.7 ,25.8 ,,25.7 ,,,26.8 ,26.9 ,,19.0 ,17.4 ,17.7 ,6.38 ,-,0.01 ,0.01 ,13.57 ,-,-,500 ,0.49 ,16.59 ,2.23 ,,0.01 ,,9.49E-06,4.4E+01,1.07E-02,ND,002,""
2017/5/31 11:00,-3272 ,-2082 ,3,28.4 ,,27.9 ,,,28.2 ,4.53 ,,26.3 ,34.3 ,17.1 ,26.8 ,26.8 ,26.9 ,25.8 ,28.7 ,16.9 ,26.4 ,,25.9 ,26.0 ,,25.9 ,,,27.0 ,27.0 ,,19.0 ,17.4 ,17.7 ,6.38 ,-,0.01 ,0.02 ,13.57 ,-,-,500 ,0.49 ,15.84 ,2.23 ,,0.01 ,,9.49E-06,4.4E+01,8.07E-03,ND,002,""
2017/5/31 17:00,-3272 ,-2083 ,3,28.5 ,,28.5 ,,,28.1 ,4.78 ,,26.4 ,34.3 ,17.2 ,26.8 ,26.9 ,27.0 ,25.9 ,28.7 ,16.9 ,26.5 ,,25.9 ,26.0 ,,26.0 ,,,27.0 ,27.1 ,,19.1 ,17.5 ,17.8 ,6.39 ,-,0.01 ,0.01 ,13.57 ,-,-,500 ,0.49 ,17.91 ,2.23 ,,0.01 ,,9.45E-06,4.4E+01,2.69E-03,ND,002,""
2017/5/31 23:00,-3272 ,-2082 ,3,28.6 ,,28.6 ,,,28.1 ,4.67 ,,26.4 ,34.4 ,17.2 ,26.9 ,26.9 ,27.0 ,25.9 ,28.7 ,16.9 ,26.4 ,,25.9 ,26.0 ,,25.9 ,,,27.0 ,27.1 ,,19.1 ,17.5 ,17.8 ,6.39 ,-,0.01 ,0.01 ,13.57 ,-,-,500 ,0.49 ,15.94 ,2.23 ,,0.01 ,,9.45E-06,4.4E+01,1.34E-02,ND,002,""
2017/6/1 5:00,-3272 ,-2083 ,3,28.7 ,,28.5 ,,,28.1 ,4.77 ,,26.4 ,34.4 ,17.2 ,26.9 ,26.9 ,27.0 ,25.9 ,28.6 ,16.8 ,26.4 ,,25.9 ,26.0 ,,25.9 ,,,27.0 ,27.1 ,,19.1 ,17.5 ,17.8 ,6.39 ,-,0.01 ,0.01 ,13.35 ,-,-,500 ,0.49 ,16.78 ,2.23 ,,0.01 ,,9.51E-06,4.4E+01,ND,ND,002,""
2017/6/1 11:00,-3272 ,-2083 ,3,28.7 ,,28.7 ,,,28.1 ,4.88 ,,26.4 ,34.4 ,17.3 ,26.9 ,27.0 ,27.0 ,26.0 ,28.5 ,16.8 ,26.5 ,,25.9 ,26.1 ,,26.0 ,,,27.0 ,27.2 ,,19.2 ,17.5 ,17.8 ,6.39 ,-,0.01 ,0.01 ,13.35 ,-,-,500 ,0.49 ,16.69 ,2.23 ,,0.01 ,,9.51E-06,4.4E+01,5.38E-03,ND,002,""
2017/6/1 17:00,-3273 ,-2083 ,3,28.7 ,,28.7 ,,,28.1 ,5.10 ,,26.4 ,34.4 ,17.3 ,27.0 ,27.0 ,27.0 ,26.0 ,28.4 ,16.8 ,26.5 ,,25.9 ,26.0 ,,25.9 ,,,27.1 ,27.2 ,,19.2 ,17.5 ,17.9 ,6.39 ,-,0.01 ,0.01 ,13.35 ,-,-,500 ,0.49 ,16.03 ,2.23 ,,0.01 ,,1.00E-05,4.4E+01,8.07E-03,ND,002,""
2017/6/1 23:00,-3275 ,-2081 ,3,28.8 ,,28.8 ,,,28.1 ,5.08 ,,26.4 ,34.5 ,17.3 ,27.0 ,27.0 ,27.1 ,26.1 ,28.3 ,16.8 ,26.5 ,,26.0 ,26.1 ,,26.0 ,,,27.1 ,27.3 ,,19.2 ,17.6 ,17.9 ,6.40 ,-,0.00 ,0.01 ,13.35 ,-,-,500 ,0.49 ,16.88 ,2.23 ,,0.01 ,,1.00E-05,4.3E+01,8.07E-03,ND,002,""
2017/6/2 5:00,-3276 ,-2083 ,3,28.8 ,,28.9 ,,,28.2 ,5.22 ,,26.5 ,34.5 ,17.3 ,27.0 ,27.0 ,27.1 ,26.2 ,28.2 ,16.7 ,26.6 ,,26.0 ,26.1 ,,26.0 ,,,27.1 ,27.3 ,,19.2 ,17.6 ,17.9 ,6.40 ,-,0.00 ,0.00 ,13.35 ,-,-,500 ,0.49 ,18.84 ,2.23 ,,0.01 ,,1.04E-05,4.4E+01,2.69E-03,ND,002,""
2017/6/2 11:00,-3277 ,-2083 ,3,28.9 ,,28.9 ,,,28.1 ,5.20 ,,26.5 ,34.5 ,17.3 ,27.0 ,27.0 ,27.1 ,26.2 ,26.8 ,16.6 ,26.5 ,,26.0 ,26.1 ,,26.0 ,,,27.1 ,27.3 ,,19.2 ,17.6 ,17.9 ,6.40 ,-,0.00 ,0.00 ,13.35 ,-,-,500 ,0.49 ,17.44 ,2.23 ,,0.01 ,,1.04E-05,4.3E+01,2.69E-03,ND,002,""
2017/6/2 17:00,-3278 ,-2083 ,3,28.8 ,,29.2 ,,,28.2 ,4.94 ,,26.5 ,34.5 ,17.3 ,27.0 ,27.0 ,27.1 ,26.2 ,26.8 ,16.5 ,26.5 ,,25.9 ,26.1 ,,26.0 ,,,27.1 ,27.2 ,,19.2 ,17.6 ,17.9 ,4.17 ,31.7 ,0.01 ,0.01 ,13.35 ,-,-,500 ,0.49 ,15.56 ,2.23 ,,0.01 ,,1.03E-05,4.4E+01,1.34E-02,ND,002,""
2017/6/2 23:00,-3278 ,-2082 ,3,28.5 ,,28.9 ,,,28.3 ,4.43 ,,26.6 ,34.5 ,17.4 ,27.1 ,27.1 ,27.2 ,26.3 ,26.8 ,16.5 ,26.6 ,,26.0 ,26.1 ,,26.0 ,,,27.1 ,27.2 ,,19.1 ,17.6 ,17.9 ,4.06 ,31.5 ,0.01 ,0.02 ,13.35 ,-,-,500 ,0.49 ,16.69 ,2.23 ,,0.01 ,,1.03E-05,4.3E+01,1.07E-02,ND,002,""
2017/6/3 5:00,-3278 ,-2083 ,3,28.3 ,,28.6 ,,,28.5 ,4.31 ,,26.6 ,34.5 ,17.3 ,27.1 ,27.1 ,27.2 ,26.4 ,26.8 ,16.5 ,26.6 ,,26.0 ,26.1 ,,26.1 ,,,27.2 ,27.3 ,,19.1 ,17.6 ,18.0 ,3.94 ,31.0 ,0.01 ,0.01 ,13.35 ,-,-,500 ,0.49 ,15.38 ,2.23 ,,0.01 ,,9.67E-06,4.4E+01,2.69E-03,ND,002,""
2017/6/3 11:00,-3278 ,-2082 ,3,28.3 ,,28.6 ,,,28.7 ,4.26 ,,26.5 ,34.5 ,17.4 ,27.1 ,27.1 ,27.2 ,26.4 ,26.8 ,16.4 ,26.6 ,,26.0 ,26.1 ,,26.0 ,,,27.1 ,27.2 ,,19.1 ,17.7 ,18.0 ,3.84 ,30.2 ,0.02 ,0.02 ,13.35 ,-,-,500 ,0.49 ,16.31 ,2.23 ,,0.01 ,,9.67E-06,4.3E+01,8.07E-03,ND,002,""
2017/6/3 17:00,-3275 ,-2083 ,3,28.2 ,,28.6 ,,,28.8 ,4.19 ,,26.6 ,34.6 ,17.4 ,27.1 ,27.1 ,27.2 ,26.5 ,26.8 ,16.3 ,26.6 ,,26.0 ,26.1 ,,26.0 ,,,27.1 ,27.2 ,,19.1 ,17.7 ,18.0 ,3.79 ,29.6 ,0.02 ,0.02 ,13.35 ,-,-,500 ,0.49 ,15.66 ,2.23 ,,0.01 ,,9.12E-06,4.4E+01,5.38E-03,ND,002,""
2017/6/3 23:00,-3274 ,-2083 ,3,28.2 ,,28.4 ,,,28.9 ,3.94 ,,26.6 ,34.6 ,17.4 ,27.1 ,27.1 ,27.3 ,28.3 ,26.8 ,13.8 ,26.6 ,,25.9 ,26.1 ,,26.0 ,,,27.2 ,27.3 ,,19.1 ,17.7 ,18.0 ,3.72 ,29.2 ,0.02 ,0.02 ,13.35 ,-,-,500 ,0.49 ,16.31 ,2.23 ,,0.01 ,,9.12E-06,4.4E+01,1.07E-02,ND,002,""
2017/6/4 5:00,-3274 ,-2082 ,3,28.1 ,,28.2 ,,,29.0 ,3.99 ,,26.6 ,34.6 ,17.4 ,27.1 ,27.1 ,27.3 ,28.3 ,26.8 ,13.8 ,26.6 ,,25.9 ,26.2 ,,26.1 ,,,27.3 ,27.4 ,,19.1 ,17.7 ,18.0 ,3.63 ,28.9 ,0.02 ,0.02 ,13.35 ,-,-,500 ,0.49 ,15.47 ,2.23 ,,0.01 ,,9.23E-06,4.4E+01,ND,ND,002,""
2017/6/4 11:00,-3273 ,-2082 ,3,28.1 ,,28.1 ,,,29.0 ,3.98 ,,26.6 ,34.6 ,17.4 ,27.2 ,27.2 ,27.3 ,28.3 ,26.9 ,13.9 ,26.6 ,,26.0 ,26.2 ,,26.1 ,,,27.1 ,27.2 ,,19.1 ,17.8 ,18.0 ,3.57 ,28.6 ,0.02 ,0.02 ,13.35 ,-,-,500 ,0.49 ,15.09 ,2.23 ,,0.01 ,,9.23E-06,4.4E+01,1.07E-02,ND,002,""
2017/6/4 17:00,-3273 ,-2083 ,3,28.1 ,,28.0 ,,,29.1 ,3.89 ,,26.6 ,34.6 ,17.5 ,27.2 ,27.2 ,27.4 ,28.3 ,26.9 ,13.9 ,26.6 ,,26.0 ,26.2 ,,26.1 ,,,27.2 ,27.4 ,,19.2 ,17.8 ,18.0 ,3.53 ,28.1 ,0.02 ,0.02 ,13.35 ,-,-,500 ,0.49 ,15.28 ,2.23 ,,0.01 ,,9.31E-06,4.3E+01,2.69E-03,ND,002,""
2017/6/4 23:00,-3271 ,-2081 ,3,28.1 ,,28.0 ,,,29.1 ,3.60 ,,26.7 ,34.6 ,17.5 ,27.2 ,27.2 ,27.4 ,28.4 ,26.9 ,13.9 ,26.7 ,,26.0 ,26.2 ,,26.1 ,,,27.3 ,27.4 ,,19.2 ,17.8 ,18.1 ,3.47 ,27.9 ,0.02 ,0.03 ,13.35 ,-,-,500 ,0.49 ,15.47 ,2.23 ,,0.01 ,,9.31E-06,4.4E+01,2.42E-02,ND,002,""
2017/6/5 5:00,-3271 ,-2081 ,3,28.1 ,,28.0 ,,,29.2 ,3.55 ,,26.7 ,34.7 ,17.5 ,27.2 ,27.2 ,27.4 ,28.4 ,26.9 ,13.9 ,26.7 ,,26.0 ,26.2 ,,26.1 ,,,27.3 ,27.4 ,,19.2 ,17.8 ,18.1 ,3.40 ,27.6 ,0.02 ,0.02 ,13.35 ,-,-,500 ,0.49 ,14.81 ,2.23 ,,0.01 ,,9.79E-06,4.3E+01,1.61E-02,ND,002,""
2017/6/5 11:00,-3270 ,-2081 ,3,28.1 ,,27.9 ,,,29.2 ,3.51 ,,26.7 ,34.7 ,17.5 ,27.2 ,27.3 ,27.4 ,28.4 ,27.0 ,13.9 ,26.7 ,,26.0 ,26.3 ,,26.2 ,,,27.3 ,27.4 ,,19.2 ,17.8 ,18.1 ,3.34 ,27.3 ,0.02 ,0.03 ,13.35 ,-,-,500 ,0.49 ,15.94 ,2.23 ,,0.01 ,,9.79E-06,4.3E+01,8.07E-03,ND,002,""
2017/6/5 17:00,-3268 ,-2083 ,3,28.0 ,,27.9 ,,,29.3 ,3.48 ,,26.7 ,34.7 ,17.5 ,27.2 ,27.3 ,27.4 ,28.4 ,27.0 ,13.9 ,26.7 ,,26.1 ,26.3 ,,26.2 ,,,27.3 ,27.5 ,,19.2 ,17.8 ,18.1 ,3.30 ,26.8 ,0.03 ,0.03 ,13.35 ,-,-,500 ,0.49 ,15.19 ,2.23 ,,0.01 ,,9.99E-06,4.4E+01,1.34E-02,ND,002,""
2017/6/5 23:00,-3267 ,-2081 ,3,28.1 ,,27.9 ,,,29.3 ,3.18 ,,26.7 ,34.7 ,17.6 ,27.2 ,27.3 ,27.4 ,28.4 ,27.0 ,13.9 ,26.7 ,,26.1 ,26.3 ,,26.2 ,,,27.3 ,27.4 ,,19.3 ,17.8 ,18.1 ,3.25 ,26.6 ,0.02 ,0.03 ,13.35 ,-,-,500 ,0.49 ,15.66 ,2.23 ,,0.01 ,,9.99E-06,4.4E+01,1.07E-02,ND,002,""
2017/6/6 5:00,-3265 ,-2081 ,3,28.0 ,,27.8 ,,,29.3 ,3.19 ,,26.7 ,34.7 ,17.6 ,27.2 ,27.3 ,27.5 ,28.4 ,27.0 ,13.9 ,26.7 ,,26.0 ,26.3 ,,26.2 ,,,27.3 ,27.4 ,,19.3 ,17.9 ,18.1 ,3.18 ,26.3 ,0.02 ,0.03 ,13.35 ,-,-,500 ,0.50 ,15.00 ,2.23 ,,0.01 ,,1.02E-05,4.4E+01,1.07E-02,ND,002,""
2017/6/6 11:00,-3263 ,-2081 ,3,28.0 ,,27.7 ,,,29.3 ,3.23 ,,26.8 ,34.7 ,17.6 ,27.3 ,27.3 ,27.5 ,28.5 ,27.1 ,14.0 ,26.8 ,,26.2 ,26.4 ,,26.3 ,,,27.4 ,27.5 ,,19.3 ,17.9 ,18.1 ,3.13 ,26.1 ,0.01 ,0.01 ,13.35 ,-,-,500 ,0.50 ,14.53 ,2.23 ,,0.01 ,,1.02E-05,4.4E+01,8.07E-03,ND,002,""
2017/6/6 17:00,-3262 ,-2082 ,3,28.0 ,,27.6 ,,,29.4 ,3.51 ,,26.8 ,34.8 ,17.7 ,27.3 ,27.3 ,27.5 ,28.5 ,27.1 ,14.0 ,26.9 ,,26.2 ,26.4 ,,26.4 ,,,27.5 ,27.6 ,,19.3 ,17.9 ,18.2 ,3.11 ,25.7 ,0.02 ,0.02 ,13.35 ,-,-,500 ,0.50 ,16.41 ,2.23 ,,0.01 ,,1.01E-05,4.4E+01,8.07E-03,ND,002,""
2017/6/6 23:00,-3262 ,-2082 ,3,28.1 ,,27.5 ,,,29.4 ,3.59 ,,26.8 ,34.8 ,17.7 ,27.3 ,27.3 ,27.5 ,28.5 ,27.1 ,14.0 ,26.8 ,,26.1 ,26.4 ,,26.3 ,,,27.5 ,27.5 ,,19.4 ,17.9 ,18.2 ,3.08 ,25.6 ,0.02 ,0.02 ,13.35 ,-,-,500 ,0.50 ,15.47 ,2.23 ,,0.01 ,,1.01E-05,4.4E+01,1.07E-02,ND,002,""
2017/6/7 5:00,-3260 ,-2081 ,3,28.1 ,,27.6 ,,,29.4 ,3.85 ,,26.8 ,34.8 ,17.7 ,27.3 ,27.3 ,27.5 ,28.5 ,27.0 ,13.9 ,26.8 ,,26.1 ,26.3 ,,26.3 ,,,27.5 ,27.4 ,,19.4 ,17.9 ,18.2 ,3.05 ,25.5 ,0.02 ,0.02 ,13.35 ,-,-,500 ,0.50 ,16.88 ,2.23 ,,0.01 ,,1.00E-05,4.4E+01,2.69E-03,ND,002,""
2017/6/7 11:00,-3260 ,-2081 ,3,28.0 ,,27.6 ,,,29.4 ,4.05 ,,26.8 ,34.8 ,17.7 ,27.3 ,27.4 ,27.6 ,28.6 ,27.2 ,14.1 ,26.9 ,,26.3 ,26.5 ,,26.4 ,,,27.5 ,27.6 ,,19.5 ,17.9 ,18.2 ,3.02 ,25.4 ,0.02 ,0.02 ,13.35 ,-,-,500 ,0.50 ,16.13 ,2.23 ,,0.01 ,,1.00E-05,4.4E+01,5.38E-03,ND,002,""
2017/6/7 17:00,-3260 ,-2081 ,3,28.1 ,,27.5 ,,,29.4 ,4.38 ,,26.8 ,34.8 ,17.7 ,27.3 ,27.4 ,27.6 ,28.5 ,27.1 ,14.0 ,26.9 ,,26.2 ,26.4 ,,26.4 ,,,27.4 ,27.6 ,,19.5 ,17.9 ,18.2 ,3.01 ,25.4 ,0.02 ,0.02 ,13.35 ,-,-,500 ,0.50 ,16.78 ,2.23 ,,0.01 ,,1.00E-05,4.4E+01,1.34E-02,ND,002,""
2017/6/7 23:00,-3259 ,-2081 ,3,28.1 ,,27.5 ,,,29.5 ,4.59 ,,26.9 ,34.8 ,17.8 ,27.4 ,27.4 ,27.6 ,28.6 ,27.1 ,14.0 ,26.9 ,,26.2 ,26.5 ,,26.4 ,,,27.5 ,27.6 ,,19.5 ,17.9 ,18.2 ,3.00 ,25.5 ,0.02 ,0.02 ,13.35 ,-,-,500 ,0.50 ,15.84 ,2.23 ,,0.01 ,,1.00E-05,4.4E+01,1.88E-02,ND,002,""
2017/6/8 5:00,-3259 ,-2081 ,3,28.1 ,,27.5 ,,,29.5 ,4.79 ,,26.9 ,34.8 ,17.8 ,27.4 ,27.4 ,27.6 ,28.6 ,27.4 ,14.1 ,27.0 ,,26.3 ,26.6 ,,26.4 ,,,27.5 ,27.6 ,,19.6 ,17.9 ,18.2 ,2.97 ,25.5 ,0.01 ,0.01 ,13.35 ,-,-,500 ,0.50 ,16.41 ,2.23 ,,0.01 ,,9.48E-06,4.3E+01,8.07E-03,ND,002,""
2017/6/8 11:00,-3259 ,-2082 ,3,28.1 ,,27.8 ,,,29.5 ,4.92 ,,26.9 ,34.9 ,17.8 ,27.4 ,27.5 ,27.6 ,28.7 ,27.3 ,14.1 ,27.0 ,,26.4 ,26.6 ,,26.5 ,,,27.6 ,27.6 ,,19.6 ,18.0 ,18.3 ,2.95 ,25.5 ,0.04 ,0.04 ,13.35 ,-,-,500 ,0.50 ,17.25 ,2.23 ,,0.01 ,,9.48E-06,4.4E+01,5.38E-03,ND,002,""
2017/6/8 17:00,-3259 ,-2081 ,3,28.1 ,,27.6 ,,,29.5 ,5.17 ,,26.9 ,34.9 ,17.8 ,27.4 ,27.4 ,27.6 ,28.6 ,27.2 ,14.0 ,26.9 ,,26.2 ,26.4 ,,26.4 ,,,27.6 ,27.7 ,,19.5 ,18.0 ,18.3 ,2.96 ,25.6 ,0.05 ,0.05 ,13.35 ,-,-,500 ,0.50 ,17.63 ,2.22 ,,0.01 ,,9.15E-06,4.3E+01,1.07E-02,ND,002,""
2017/6/8 23:00,-3258 ,-2082 ,3,28.2 ,,28.1 ,,,29.4 ,5.05 ,,26.9 ,34.9 ,17.9 ,27.4 ,27.5 ,27.6 ,28.6 ,27.3 ,13.9 ,26.8 ,,26.2 ,26.4 ,,26.3 ,,,27.6 ,27.7 ,,19.6 ,18.0 ,18.3 ,2.95 ,25.7 ,0.05 ,0.05 ,13.35 ,-,-,500 ,0.50 ,17.34 ,2.23 ,,0.01 ,,9.15E-06,4.4E+01,1.07E-02,ND,002,""
2017/6/9 5:00,-3257 ,-2081 ,3,28.4 ,,28.2 ,,,29.1 ,4.86 ,,26.9 ,34.9 ,17.9 ,27.4 ,27.5 ,27.6 ,28.6 ,27.3 ,13.9 ,26.8 ,,26.2 ,26.4 ,,26.3 ,,,27.6 ,27.7 ,,19.6 ,18.0 ,18.3 ,2.93 ,25.8 ,0.05 ,0.05 ,13.35 ,-,-,500 ,0.50 ,17.81 ,2.23 ,,0.01 ,,9.28E-06,4.4E+01,8.07E-03,ND,002,""
2017/6/9 11:00,-3257 ,-2082 ,3,28.7 ,,28.5 ,,,28.9 ,4.87 ,,26.9 ,34.9 ,17.9 ,27.5 ,27.5 ,27.6 ,28.6 ,27.3 ,13.9 ,26.9 ,,26.2 ,26.4 ,,26.4 ,,,27.6 ,27.9 ,,19.5 ,18.0 ,18.3 ,2.91 ,25.8 ,0.05 ,0.05 ,13.35 ,-,-,500 ,0.49 ,17.16 ,2.23 ,,0.01 ,,8.77E-06,4.3E+01,2.69E-03,ND,002,""
2017/6/9 17:00,-3256 ,-2081 ,3,28.9 ,,28.9 ,,,28.7 ,5.17 ,,26.9 ,34.9 ,17.9 ,27.5 ,27.5 ,27.6 ,28.7 ,27.4 ,14.0 ,26.9 ,,26.3 ,26.5 ,,26.4 ,,,27.6 ,27.8 ,,19.6 ,18.0 ,18.3 ,2.90 ,25.8 ,0.05 ,0.05 ,13.35 ,-,-,500 ,0.49 ,19.69 ,2.23 ,,0.01 ,,1.04E-05,4.4E+01,8.07E-03,ND,002,""
2017/6/9 23:00,-3256 ,-2081 ,3,29.0 ,,27.7 ,,,28.6 ,5.24 ,,26.9 ,35.0 ,17.9 ,27.4 ,27.5 ,27.6 ,28.6 ,27.2 ,13.9 ,26.9 ,,26.2 ,26.4 ,,26.4 ,,,27.6 ,27.7 ,,19.6 ,18.0 ,18.3 ,2.89 ,25.9 ,0.04 ,0.04 ,13.35 ,-,-,500 ,0.49 ,16.97 ,2.23 ,,0.01 ,,8.86E-06,4.4E+01,1.07E-02,ND,002,""
2017/6/10 5:00,-3255 ,-2081 ,4,29.0 ,,29.4 ,,,28.6 ,5.31 ,,26.9 ,35.0 ,17.9 ,27.5 ,27.5 ,27.7 ,28.7 ,27.2 ,13.9 ,26.9 ,,26.2 ,26.4 ,,26.3 ,,,27.6 ,27.8 ,,19.6 ,18.0 ,18.3 ,2.86 ,25.9 ,0.04 ,0.04 ,13.35 ,-,-,500 ,0.49 ,16.97 ,2.23 ,,0.01 ,,1.12E-05,4.4E+01,1.34E-02,ND,002,""
2017/6/10 11:00,-3255 ,-2082 ,4,28.8 ,,28.1 ,,,28.7 ,5.54 ,,27.0 ,35.0 ,18.0 ,27.5 ,27.5 ,27.7 ,28.7 ,27.2 ,14.0 ,26.9 ,,26.3 ,26.5 ,,26.4 ,,,27.7 ,27.8 ,,19.6 ,18.1 ,18.4 ,2.84 ,25.9 ,0.04 ,0.04 ,13.35 ,-,-,500 ,0.49 ,17.81 ,2.23 ,,0.01 ,,8.88E-06,4.4E+01,5.38E-03,ND,002,""
2017/6/10 17:00,-3255 ,-2081 ,4,28.6 ,,28.3 ,,,28.9 ,5.44 ,,27.0 ,35.0 ,18.0 ,27.5 ,27.5 ,27.7 ,28.7 ,27.2 ,14.0 ,26.9 ,,26.3 ,26.5 ,,26.4 ,,,27.7 ,27.7 ,,19.7 ,18.1 ,18.4 ,2.84 ,26.0 ,0.05 ,0.04 ,13.35 ,-,-,500 ,0.49 ,16.50 ,2.23 ,,0.01 ,,1.06E-05,4.3E+01,8.07E-03,ND,002,""
2017/6/10 23:00,-3254 ,-2081 ,4,28.5 ,,28.4 ,,,29.1 ,5.31 ,,27.0 ,35.0 ,18.0 ,27.5 ,27.6 ,27.7 ,28.7 ,27.3 ,14.0 ,27.0 ,,26.3 ,26.5 ,,26.4 ,,,27.7 ,27.8 ,,19.6 ,18.1 ,18.4 ,2.82 ,26.1 ,0.05 ,0.04 ,13.35 ,-,-,500 ,0.50 ,16.97 ,2.23 ,,0.01 ,,9.19E-06,4.3E+01,1.34E-02,ND,002,""
2017/6/11 5:00,-3253 ,-2081 ,4,28.4 ,,28.5 ,,,29.2 ,5.25 ,,27.0 ,35.1 ,18.0 ,27.5 ,27.6 ,27.7 ,28.7 ,27.3 ,14.0 ,27.0 ,,26.3 ,26.5 ,,26.4 ,,,27.7 ,27.8 ,,19.5 ,18.1 ,18.4 ,2.78 ,26.1 ,0.05 ,0.04 ,13.35 ,-,-,500 ,0.50 ,17.72 ,2.23 ,,0.01 ,,1.79E-05,4.4E+01,2.69E-03,ND,002,""
2017/6/11 11:00,-3253 ,-2080 ,4,28.4 ,,28.1 ,,,29.3 ,5.32 ,,27.0 ,35.1 ,18.0 ,27.5 ,27.6 ,27.7 ,28.8 ,27.3 ,14.0 ,27.0 ,,26.3 ,26.5 ,,26.4 ,,,27.6 ,27.7 ,,19.5 ,18.1 ,18.4 ,2.77 ,26.1 ,0.05 ,0.05 ,13.35 ,-,-,500 ,0.50 ,17.44 ,2.23 ,,0.01 ,,8.44E-06,4.3E+01,2.69E-03,ND,002,""
2017/6/11 17:00,-3252 ,-2080 ,4,28.4 ,,28.5 ,,,29.4 ,5.37 ,,27.1 ,35.1 ,18.1 ,27.6 ,27.6 ,27.8 ,28.8 ,27.3 ,14.1 ,27.1 ,,26.4 ,26.6 ,,26.5 ,,,27.8 ,28.0 ,,19.7 ,18.1 ,18.4 ,2.76 ,26.2 ,0.05 ,0.04 ,13.35 ,-,-,500 ,0.50 ,16.13 ,2.23 ,,0.01 ,,1.76E-05,4.3E+01,1.88E-02,ND,002,""
2017/6/11 23:00,-3251 ,-2081 ,4,28.3 ,,28.4 ,,,29.5 ,5.19 ,,27.1 ,35.1 ,18.1 ,27.6 ,27.6 ,27.8 ,28.8 ,27.3 ,14.0 ,27.0 ,,26.4 ,26.6 ,,26.5 ,,,27.7 ,27.9 ,,19.6 ,18.2 ,18.4 ,2.74 ,26.3 ,0.05 ,0.04 ,13.35 ,-,-,500 ,0.50 ,17.25 ,2.22 ,,0.01 ,,8.69E-06,4.4E+01,2.69E-03,ND,002,""
2017/6/12 5:00,-3252 ,-2081 ,4,28.4 ,,28.0 ,,,29.6 ,5.13 ,,27.1 ,35.1 ,18.1 ,27.6 ,27.6 ,27.8 ,28.8 ,27.3 ,14.1 ,27.0 ,,26.4 ,26.6 ,,26.5 ,,,27.8 ,28.0 ,,19.6 ,18.2 ,18.4 ,2.70 ,26.2 ,0.05 ,0.04 ,13.35 ,-,-,500 ,0.50 ,16.88 ,2.22 ,,0.01 ,,1.29E-05,4.4E+01,8.07E-03,ND,002,""
2017/6/12 11:00,-3250 ,-2081 ,4,28.3 ,,28.2 ,,,29.7 ,4.96 ,,27.1 ,35.1 ,18.1 ,27.6 ,27.6 ,27.8 ,28.8 ,27.4 ,14.1 ,27.1 ,,26.4 ,26.6 ,,26.6 ,,,27.8 ,28.0 ,,19.7 ,18.2 ,18.4 ,2.65 ,26.1 ,0.05 ,0.04 ,13.35 ,-,-,500 ,0.50 ,15.94 ,2.22 ,,0.01 ,,9.49E-06,4.4E+01,1.34E-02,ND,002,""
2017/6/12 17:00,-3249 ,-2081 ,4,28.3 ,,28.1 ,,,29.7 ,4.94 ,,27.1 ,35.1 ,18.1 ,27.6 ,27.7 ,27.8 ,28.8 ,27.4 ,14.1 ,27.1 ,,26.4 ,26.6 ,,26.6 ,,,27.7 ,27.9 ,,19.7 ,18.2 ,18.5 ,2.61 ,25.9 ,0.05 ,0.04 ,13.35 ,-,-,500 ,0.50 ,17.63 ,2.22 ,,0.01 ,,2.00E-05,4.4E+01,8.07E-03,ND,002,""
2017/6/12 23:00,-3249 ,-2080 ,4,28.3 ,,28.3 ,,,29.8 ,4.68 ,,27.2 ,35.1 ,18.2 ,27.7 ,28.0 ,27.9 ,28.9 ,27.4 ,14.1 ,27.1 ,,26.4 ,26.7 ,,26.6 ,,,27.8 ,27.9 ,,19.7 ,18.2 ,18.5 ,2.56 ,25.6 ,0.05 ,0.04 ,13.35 ,-,-,500 ,0.50 ,17.34 ,2.22 ,,0.01 ,,8.91E-06,4.4E+01,5.38E-03,ND,002,""
2017/6/13 5:00,-3248 ,-2081 ,4,28.3 ,,28.1 ,,,29.8 ,4.62 ,,27.2 ,35.2 ,18.2 ,27.7 ,27.7 ,27.9 ,28.9 ,27.4 ,14.1 ,27.1 ,,26.4 ,26.6 ,,26.6 ,,,27.7 ,27.8 ,,19.7 ,18.2 ,18.5 ,2.49 ,25.2 ,0.05 ,0.04 ,13.35 ,-,-,500 ,0.50 ,16.69 ,2.22 ,,0.01 ,,2.26E-05,4.4E+01,1.88E-02,ND,002,""
2017/6/13 11:00,-3248 ,-2081 ,4,28.3 ,,28.1 ,,,29.8 ,4.63 ,,27.2 ,35.1 ,18.2 ,27.7 ,27.7 ,27.9 ,28.9 ,27.5 ,14.2 ,27.2 ,,26.5 ,26.7 ,,26.7 ,,,27.8 ,27.9 ,,19.7 ,18.2 ,18.5 ,2.50 ,24.9 ,0.05 ,0.04 ,13.35 ,-,-,500 ,0.50 ,16.97 ,2.22 ,,0.01 ,,8.89E-06,4.4E+01,8.07E-03,ND,002,""
2017/6/13 17:00,-3246 ,-2081 ,4,28.3 ,,27.9 ,,,29.8 ,4.87 ,,27.2 ,35.2 ,18.2 ,27.8 ,27.7 ,27.9 ,28.9 ,27.4 ,14.1 ,27.1 ,,26.4 ,26.6 ,,26.6 ,,,27.8 ,27.9 ,,19.7 ,18.3 ,18.5 ,2.49 ,25.1 ,0.05 ,0.05 ,13.35 ,-,-,500 ,0.50 ,16.41 ,2.22 ,,0.01 ,,1.99E-05,4.4E+01,8.07E-03,ND,002,""
2017/6/13 23:00,-3246 ,-2081 ,4,28.3 ,,27.9 ,,,29.9 ,5.06 ,,27.2 ,35.2 ,18.2 ,27.7 ,27.7 ,27.9 ,28.9 ,27.5 ,14.1 ,27.2 ,,26.4 ,26.7 ,,26.6 ,,,27.8 ,27.9 ,,19.7 ,18.3 ,18.6 ,2.47 ,25.1 ,0.05 ,0.04 ,13.35 ,-,-,500 ,0.50 ,16.69 ,2.22 ,,0.01 ,,8.73E-06,4.4E+01,5.38E-03,ND,002,""
2017/6/14 5:00,-3245 ,-2081 ,4,28.4 ,,27.8 ,,,30.0 ,5.17 ,,27.2 ,35.3 ,18.2 ,27.7 ,27.7 ,27.9 ,28.9 ,27.4 ,14.1 ,27.1 ,,26.4 ,26.7 ,,26.6 ,,,27.9 ,28.0 ,,19.8 ,18.3 ,18.6 ,2.44 ,25.1 ,0.04 ,0.04 ,13.35 ,-,-,500 ,0.50 ,18.75 ,2.22 ,,0.01 ,,3.08E-05,4.3E+01,5.38E-03,ND,002,""
2017/6/14 11:00,-3245 ,-2080 ,4,28.3 ,,27.7 ,,,30.1 ,5.31 ,,27.2 ,35.4 ,18.2 ,27.7 ,27.8 ,27.9 ,28.9 ,27.4 ,14.1 ,27.2 ,,26.5 ,26.7 ,,26.6 ,,,27.9 ,28.0 ,,19.8 ,18.3 ,18.6 ,2.41 ,25.0 ,0.05 ,0.04 ,13.35 ,-,-,500 ,0.50 ,16.78 ,2.22 ,,0.01 ,,8.89E-06,4.4E+01,1.07E-02,ND,002,""
2017/6/14 17:00,-3245 ,-2081 ,4,28.4 ,,27.7 ,,,30.1 ,5.45 ,,27.3 ,35.3 ,18.3 ,27.7 ,27.8 ,28.0 ,29.0 ,27.5 ,14.2 ,27.3 ,,26.6 ,26.8 ,,26.7 ,,,27.9 ,28.0 ,,19.9 ,18.3 ,18.6 ,2.40 ,25.0 ,0.04 ,0.04 ,13.35 ,-,-,500 ,0.50 ,18.19 ,2.22 ,,0.01 ,,8.14E-05,4.4E+01,1.07E-02,ND,002,""
2017/6/14 23:00,-3245 ,-2080 ,4,28.4 ,,27.7 ,,,30.1 ,5.22 ,,27.3 ,35.3 ,18.3 ,27.8 ,27.8 ,28.0 ,29.0 ,27.5 ,14.2 ,27.2 ,,26.5 ,26.8 ,,26.7 ,,,27.9 ,28.0 ,,19.9 ,18.3 ,18.6 ,2.38 ,25.0 ,0.04 ,0.04 ,13.35 ,-,-,500 ,0.50 ,17.53 ,2.22 ,,0.01 ,,9.13E-06,4.4E+01,1.07E-02,ND,002,""
2017/6/15 5:00,-3246 ,-2080 ,4,28.4 ,,27.6 ,,,30.2 ,5.18 ,,27.3 ,35.3 ,18.3 ,27.8 ,27.8 ,28.0 ,29.0 ,27.5 ,14.2 ,27.3 ,,26.6 ,26.8 ,,26.7 ,,,27.9 ,28.1 ,,19.9 ,18.3 ,18.6 ,2.35 ,24.9 ,0.04 ,0.03 ,13.35 ,-,-,500 ,0.50 ,17.81 ,2.22 ,,0.01 ,,7.31E-05,4.3E+01,5.38E-03,ND,002,""
2017/6/15 11:00,-3247 ,-2080 ,4,28.4 ,,27.7 ,,,30.2 ,5.10 ,,27.3 ,35.3 ,18.3 ,27.8 ,27.8 ,28.0 ,29.0 ,27.6 ,14.3 ,27.3 ,,26.6 ,26.9 ,,26.8 ,,,28.0 ,28.1 ,,19.9 ,18.3 ,18.6 ,2.32 ,24.8 ,0.04 ,0.03 ,13.35 ,-,-,500 ,0.49 ,18.38 ,2.22 ,,0.01 ,,9.27E-06,4.3E+01,5.38E-03,ND,002,""
2017/6/15 17:00,-3248 ,-2081 ,4,28.4 ,,27.7 ,,,30.2 ,5.19 ,,27.3 ,35.3 ,18.4 ,27.8 ,27.9 ,28.0 ,29.0 ,27.6 ,14.2 ,27.3 ,,26.6 ,26.8 ,,26.7 ,,,28.0 ,28.1 ,,20.0 ,18.3 ,18.6 ,2.32 ,24.8 ,0.04 ,0.03 ,13.35 ,-,-,500 ,0.49 ,16.31 ,2.22 ,,0.01 ,,7.31E-05,4.3E+01,8.07E-03,ND,002,""
2017/6/15 23:00,-3247 ,-2080 ,4,28.4 ,,27.6 ,,,30.3 ,5.11 ,,27.3 ,35.4 ,18.4 ,27.8 ,27.9 ,28.1 ,29.1 ,27.6 ,14.2 ,27.3 ,,26.6 ,26.8 ,,26.8 ,,,28.0 ,28.1 ,,20.0 ,18.3 ,18.7 ,2.31 ,24.8 ,0.04 ,0.04 ,13.35 ,-,-,500 ,0.49 ,16.69 ,2.22 ,,0.01 ,,9.04E-06,4.4E+01,8.07E-03,ND,002,""
2017/6/16 5:00,-3247 ,-2081 ,4,28.4 ,,27.7 ,,,30.3 ,5.17 ,,27.3 ,35.4 ,18.4 ,27.9 ,27.9 ,28.1 ,29.1 ,27.6 ,14.3 ,27.3 ,,26.7 ,26.9 ,,26.8 ,,,28.0 ,28.1 ,,20.0 ,18.4 ,18.7 ,2.29 ,24.9 ,0.04 ,0.03 ,13.35 ,-,-,500 ,0.50 ,17.53 ,2.22 ,,0.01 ,,1.30E-04,4.4E+01,1.88E-02,ND,002,""
2017/6/16 11:00,-3248 ,-2081 ,4,28.4 ,,27.6 ,,,30.4 ,5.10 ,,27.4 ,35.4 ,18.4 ,27.9 ,27.9 ,28.1 ,29.1 ,27.7 ,14.3 ,27.4 ,,26.7 ,27.0 ,,26.9 ,,,28.0 ,28.1 ,,20.0 ,18.4 ,18.7 ,2.28 ,24.9 ,0.04 ,0.04 ,13.35 ,-,-,500 ,0.50 ,17.34 ,2.22 ,,0.01 ,,8.84E-06,4.4E+01,1.88E-02,ND,002,""
2017/6/16 17:00,-3247 ,-2081 ,4,28.5 ,,27.6 ,,,30.4 ,5.02 ,,27.4 ,35.4 ,18.5 ,27.9 ,27.9 ,28.1 ,29.1 ,27.6 ,14.3 ,27.4 ,,26.6 ,26.9 ,,26.8 ,,,28.0 ,28.1 ,,20.0 ,18.4 ,18.7 ,2.29 ,25.1 ,0.04 ,0.04 ,13.35 ,-,-,500 ,0.50 ,16.78 ,2.22 ,,0.01 ,,1.28E-04,4.4E+01,5.38E-03,ND,002,""
2017/6/16 23:00,-3248 ,-2081 ,4,28.5 ,,27.4 ,,,30.5 ,4.81 ,,27.4 ,35.4 ,18.5 ,27.9 ,27.9 ,28.2 ,29.1 ,27.6 ,14.3 ,27.4 ,,26.7 ,26.9 ,,26.8 ,,,28.0 ,28.2 ,,20.0 ,18.4 ,18.7 ,2.28 ,25.2 ,0.04 ,0.04 ,13.35 ,-,-,500 ,0.49 ,17.53 ,2.22 ,,0.01 ,,9.56E-06,4.4E+01,1.34E-02,ND,002,""
2017/6/17 5:00,-3247 ,-2081 ,4,28.5 ,,27.4 ,,,30.6 ,4.64 ,,27.4 ,35.5 ,18.5 ,27.9 ,28.0 ,28.2 ,29.2 ,27.7 ,14.3 ,27.4 ,,26.7 ,26.9 ,,26.9 ,,,28.0 ,28.1 ,,20.0 ,18.4 ,18.7 ,2.26 ,25.3 ,0.04 ,0.04 ,13.35 ,-,-,500 ,0.49 ,17.72 ,2.22 ,,0.01 ,,6.93E-05,4.4E+01,2.69E-03,ND,002,""
2017/6/17 11:00,-3245 ,-2081 ,4,28.5 ,,27.4 ,,,30.6 ,4.52 ,,27.4 ,35.5 ,18.5 ,27.9 ,28.0 ,28.2 ,29.2 ,27.7 ,14.3 ,27.4 ,,26.7 ,26.9 ,,26.9 ,,,28.1 ,28.2 ,,20.0 ,18.4 ,18.7 ,4.84 ,25.4 ,0.04 ,0.04 ,13.35 ,-,-,500 ,0.49 ,16.69 ,2.22 ,,0.01 ,,8.66E-06,4.3E+01,1.07E-02,ND,002,""
2017/6/17 17:00,-3245 ,-2081 ,4,28.5 ,,27.5 ,,,30.7 ,4.55 ,,27.5 ,35.5 ,18.5 ,28.0 ,28.0 ,28.2 ,29.2 ,27.7 ,14.3 ,27.5 ,,26.8 ,27.0 ,,26.9 ,,,28.1 ,28.2 ,,20.1 ,18.4 ,18.7 ,4.84 ,25.6 ,0.04 ,0.04 ,13.35 ,-,-,500 ,0.49 ,16.13 ,2.22 ,,0.01 ,,2.69E-04,4.4E+01,1.07E-02,ND,002,""
2017/6/17 23:00,-3245 ,-2080 ,4,28.5 ,,27.5 ,,,30.7 ,4.46 ,,27.5 ,35.5 ,18.5 ,28.0 ,28.1 ,28.2 ,29.2 ,27.7 ,14.3 ,27.5 ,,26.8 ,27.0 ,,26.9 ,,,28.1 ,28.3 ,,20.1 ,18.5 ,18.8 ,4.83 ,25.7 ,0.04 ,0.04 ,13.35 ,-,-,500 ,0.49 ,16.69 ,2.22 ,,0.01 ,,8.46E-06,4.4E+01,5.38E-03,ND,002,""
2017/6/18 5:00,-3244 ,-2080 ,4,28.6 ,,27.4 ,,,30.8 ,4.50 ,,27.5 ,35.5 ,18.5 ,28.0 ,28.1 ,28.3 ,29.3 ,27.8 ,14.3 ,27.5 ,,26.8 ,27.0 ,,27.0 ,,,28.1 ,28.2 ,,20.1 ,18.5 ,18.8 ,4.80 ,25.7 ,0.04 ,0.04 ,13.35 ,-,-,500 ,0.49 ,16.41 ,2.22 ,,0.01 ,,8.90E-05,4.4E+01,1.07E-02,ND,002,""
2017/6/18 11:00,-3243 ,-2081 ,4,28.6 ,,27.4 ,,,30.9 ,4.56 ,,27.5 ,35.6 ,18.5 ,28.0 ,28.1 ,28.3 ,29.3 ,27.8 ,14.3 ,27.5 ,,26.8 ,27.0 ,,27.0 ,,,28.2 ,28.3 ,,20.1 ,18.5 ,18.8 ,4.78 ,25.7 ,0.04 ,0.04 ,13.35 ,-,-,500 ,0.49 ,16.69 ,2.22 ,,0.01 ,,8.44E-06,4.4E+01,5.38E-03,ND,002,""
2017/6/18 17:00,-3241 ,-2081 ,4,28.6 ,,27.5 ,,,30.9 ,4.74 ,,27.6 ,35.6 ,18.6 ,28.0 ,28.1 ,28.3 ,29.3 ,27.8 ,14.3 ,27.5 ,,26.8 ,27.0 ,,27.0 ,,,28.2 ,28.3 ,,20.1 ,18.5 ,18.8 ,4.77 ,25.7 ,0.04 ,0.04 ,13.35 ,-,-,500 ,0.49 ,17.25 ,2.22 ,,0.01 ,,9.62E-05,4.4E+01,2.69E-03,ND,002,""
2017/6/18 23:00,-3241 ,-2081 ,4,28.6 ,,27.5 ,,,31.0 ,4.90 ,,27.6 ,35.6 ,18.6 ,28.1 ,28.2 ,28.3 ,29.3 ,27.8 ,14.3 ,27.5 ,,26.8 ,27.0 ,,27.0 ,,,28.2 ,28.3 ,,20.1 ,18.5 ,18.8 ,4.76 ,25.8 ,0.04 ,0.03 ,13.35 ,-,-,500 ,0.49 ,17.91 ,2.22 ,,0.01 ,,9.43E-06,4.4E+01,8.07E-03,ND,002,""
2017/6/19 5:00,-3241 ,-2082 ,4,28.6 ,,27.6 ,,,31.0 ,5.12 ,,27.6 ,35.6 ,18.6 ,28.1 ,28.2 ,28.4 ,29.4 ,27.8 ,14.3 ,27.6 ,,26.9 ,27.1 ,,27.0 ,,,28.2 ,28.3 ,,20.2 ,18.6 ,18.8 ,4.74 ,25.8 ,0.04 ,0.03 ,13.35 ,-,-,500 ,0.49 ,17.34 ,2.22 ,,0.01 ,,9.43E-06,4.4E+01,1.61E-02,ND,002,""
2017/6/19 11:00,-3241 ,-2081 ,4,28.6 ,,27.5 ,,,31.0 ,5.18 ,,27.6 ,35.6 ,18.6 ,28.1 ,28.2 ,28.4 ,29.4 ,27.8 ,14.3 ,27.6 ,,26.9 ,27.1 ,,27.0 ,,,28.2 ,28.3 ,,20.2 ,18.6 ,18.9 ,4.71 ,25.8 ,0.04 ,0.03 ,13.35 ,-,-,500 ,0.49 ,17.34 ,2.22 ,,0.01 ,,8.70E-06,4.4E+01,8.07E-03,ND,002,""
2017/6/19 17:00,-3241 ,-2081 ,4,28.6 ,,27.6 ,,,31.1 ,5.15 ,,27.6 ,35.6 ,18.6 ,28.1 ,28.2 ,28.4 ,29.4 ,27.9 ,14.3 ,27.6 ,,26.9 ,27.1 ,,27.0 ,,,28.3 ,28.4 ,,20.2 ,18.6 ,18.9 ,4.70 ,25.8 ,0.04 ,0.03 ,13.35 ,-,-,500 ,0.49 ,17.53 ,2.22 ,,0.01 ,,8.70E-06,4.4E+01,8.07E-03,ND,002,""
2017/6/19 23:00,-3240 ,-2081 ,4,28.7 ,,27.6 ,,,31.1 ,4.88 ,,27.6 ,35.7 ,18.7 ,28.1 ,28.2 ,28.4 ,29.4 ,27.9 ,14.3 ,27.6 ,,26.9 ,27.1 ,,27.1 ,,,28.4 ,28.5 ,,20.1 ,18.6 ,18.9 ,4.68 ,25.8 ,0.04 ,0.03 ,13.35 ,-,-,500 ,0.49 ,17.25 ,2.22 ,,0.01 ,,8.65E-06,4.4E+01,5.38E-03,ND,002,""
2017/6/20 5:00,-3239 ,-2081 ,4,28.7 ,,27.6 ,,,31.1 ,4.76 ,,27.7 ,35.7 ,18.7 ,28.2 ,28.2 ,28.4 ,29.4 ,27.9 ,14.4 ,27.6 ,,26.9 ,27.2 ,,27.1 ,,,28.3 ,28.4 ,,20.1 ,18.6 ,18.9 ,4.64 ,25.6 ,0.03 ,0.03 ,13.35 ,-,-,500 ,0.49 ,17.16 ,2.22 ,,0.01 ,,8.65E-06,4.4E+01,1.34E-02,ND,002,""
2017/6/20 11:00,-3240 ,-2081 ,4,28.7 ,,27.6 ,,,31.1 ,4.67 ,,27.7 ,35.5 ,18.7 ,28.2 ,28.3 ,28.5 ,29.5 ,28.0 ,14.5 ,27.7 ,,27.0 ,27.2 ,,27.2 ,,,28.4 ,28.5 ,,20.2 ,18.6 ,19.0 ,4.62 ,25.6 ,0.04 ,0.03 ,13.35 ,-,-,500 ,0.49 ,15.47 ,2.22 ,,0.01 ,,8.65E-06,4.9E+01,8.07E-03,ND,002,""
2017/6/20 17:00,-3241 ,-2082 ,4,28.7 ,,27.8 ,,,31.0 ,4.89 ,,27.7 ,35.6 ,18.7 ,28.3 ,28.3 ,28.5 ,29.5 ,28.0 ,14.5 ,27.7 ,,27.1 ,27.3 ,,27.2 ,,,28.4 ,28.5 ,,20.3 ,18.6 ,19.0 ,4.61 ,25.6 ,0.04 ,0.04 ,13.35 ,-,-,500 ,0.49 ,16.78 ,2.22 ,,0.01 ,,8.65E-06,4.4E+01,8.07E-03,ND,002,""
2017/6/20 23:00,-3240 ,-2081 ,4,28.7 ,,27.7 ,,,31.0 ,4.82 ,,27.7 ,35.8 ,18.7 ,28.3 ,28.3 ,28.5 ,29.5 ,28.0 ,14.4 ,27.7 ,,27.0 ,27.2 ,,27.1 ,,,28.4 ,28.5 ,,20.3 ,18.6 ,19.0 ,4.61 ,25.7 ,0.04 ,0.04 ,13.35 ,-,-,500 ,0.49 ,16.78 ,2.22 ,,0.01 ,,8.66E-06,4.4E+01,1.34E-02,ND,002,""
2017/6/21 5:00,-3238 ,-2082 ,4,28.7 ,,27.8 ,,,31.0 ,4.90 ,,27.7 ,35.8 ,18.8 ,28.3 ,28.3 ,28.5 ,29.5 ,28.0 ,14.4 ,27.7 ,,27.0 ,27.2 ,,27.2 ,,,28.4 ,28.5 ,,20.3 ,18.6 ,19.0 ,4.59 ,25.8 ,0.04 ,0.04 ,13.35 ,-,-,500 ,0.49 ,17.06 ,2.22 ,,0.01 ,,8.66E-06,4.4E+01,1.34E-02,ND,002,""
2017/6/21 11:00,-3239 ,-2081 ,4,28.7 ,,27.7 ,,,31.1 ,5.03 ,,27.7 ,35.8 ,18.8 ,28.3 ,28.3 ,28.5 ,29.5 ,28.0 ,14.4 ,27.7 ,,27.0 ,27.2 ,,27.2 ,,,28.4 ,28.5 ,,20.3 ,18.7 ,19.0 ,4.58 ,25.9 ,0.04 ,0.03 ,13.35 ,-,-,500 ,0.49 ,17.06 ,2.22 ,,0.01 ,,9.30E-06,4.4E+01,1.07E-02,ND,002,""
2017/6/21 17:00,-3238 ,-2081 ,4,28.7 ,,27.8 ,,,31.1 ,5.93 ,,27.8 ,35.8 ,18.8 ,28.3 ,28.3 ,28.5 ,29.6 ,28.0 ,14.5 ,27.8 ,,27.1 ,27.4 ,,27.3 ,,,28.5 ,28.5 ,,20.4 ,18.7 ,19.0 ,4.57 ,26.0 ,0.03 ,0.02 ,13.35 ,-,-,500 ,0.49 ,19.03 ,2.22 ,,0.01 ,,9.30E-06,4.4E+01,8.07E-03,ND,002,""
2017/6/21 23:00,-3241 ,-2081 ,5,28.8 ,,27.8 ,,,31.0 ,5.84 ,,27.7 ,35.8 ,18.8 ,28.3 ,28.3 ,28.5 ,29.5 ,28.0 ,14.4 ,27.7 ,,27.0 ,27.3 ,,27.2 ,,,28.4 ,28.5 ,,20.4 ,18.7 ,19.0 ,4.56 ,26.1 ,0.02 ,0.02 ,13.35 ,-,-,500 ,0.49 ,19.88 ,2.22 ,,0.01 ,,8.72E-06,4.3E+01,1.34E-02,ND,002,""
2017/6/22 5:00,-3244 ,-2080 ,5,28.8 ,,27.9 ,,,31.1 ,5.21 ,,27.7 ,35.8 ,18.9 ,28.3 ,28.3 ,28.5 ,29.6 ,28.0 ,14.4 ,27.8 ,,27.1 ,27.3 ,,27.2 ,,,28.4 ,28.5 ,,20.4 ,18.7 ,19.0 ,4.56 ,26.3 ,0.03 ,0.02 ,13.35 ,-,-,500 ,0.49 ,18.19 ,2.22 ,,0.01 ,,8.72E-06,4.4E+01,1.88E-02,ND,002,""
2017/6/22 11:00,-3245 ,-2081 ,5,28.8 ,,28.0 ,,,31.1 ,4.82 ,,27.7 ,35.8 ,18.8 ,28.2 ,28.3 ,28.5 ,29.6 ,28.1 ,14.5 ,27.8 ,,27.1 ,27.4 ,,27.4 ,,,28.4 ,28.5 ,,20.4 ,18.7 ,19.0 ,4.56 ,26.5 ,0.03 ,0.03 ,13.35 ,-,-,500 ,0.49 ,16.22 ,2.22 ,,0.01 ,,8.74E-06,4.3E+01,2.69E-03,ND,002,""
2017/6/22 17:00,-3246 ,-2081 ,5,28.8 ,,28.0 ,,,31.0 ,4.68 ,,27.8 ,35.8 ,18.9 ,28.3 ,28.3 ,28.5 ,29.5 ,28.0 ,14.4 ,27.7 ,,27.0 ,27.3 ,,27.2 ,,,28.3 ,28.4 ,,20.4 ,18.7 ,19.1 ,4.58 ,26.9 ,0.03 ,0.03 ,13.35 ,-,-,500 ,0.49 ,16.69 ,2.22 ,,0.01 ,,8.74E-06,4.4E+01,8.07E-03,ND,002,""
