,RPV water level�ifuel range) (A�j,RPV water level�ifuel range) (B�j,Pressure in RPV,FEEDWATER NOZZLE N4B INBOARD(TE-2-3-69D2),SUPPORT SKIRT TOP(TE-2-3-69K1),SUPPORT SKIRT TOP(TE-2-3-69K2),VESSEL BOTTOM ABOVE SKIRT JCT(TE-2-3-69F1),TOP CONTOROL ROD DRIVE HOUSING(TE-2-3-69N1),VESSEL BOTTOM DRAIN(TE-2-106),Pressure in PCV,RPV BELLOWS SEAL AREA(TE-16-114R#2),RPV BELLOWS SEAL AREA(TE-16-114N#1),Blowdown Valves A(TE-2-113A),MSIV leakage detector(2-86A) (TE-27-161),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER HVH2-16A(TE-16-114F#1),SUPPLY AIR D/W COOLER HVH2-16B(TE-16-114G#1),SUPPLY AIR D/W COOLER HVH2-16C(TE-16-114H#1),SUPPLY AIR D/W COOLER HVH2-16C(TE-16-114H#2),SUPPLY AIR D/W COOLER HVH2-16D(TE-16-114J#1),SUPPLY AIR D/W COOLER HVH2-16E(TE-16-114K#1),SUPPLY AIR D/W COOLER HVH2-16E(TE-16-114K#2),PCV Temperature �iTE-16-114W#1�j,PCV Temperature �iTE-16-114W#2�j,PCV Temperature �iTE-16-007�j,PCV Temperature �iTE-16-008�j,Pressure in S/C,S/C Atmosphere temperature(TE-16-114S),Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),FPC skimmer surge tank level,Temperature in SFP,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV,Flow rate of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Dust concentrations in the exhaust gas from the reactor building,Water levels inside PCV were newly added.,"note"
2017/6/22 23:00,-3244 ,-2081 ,5,28.8 ,,28.1 ,,,31.0 ,4.55 ,,27.8 ,35.8 ,18.9 ,28.3 ,28.3 ,28.5 ,29.6 ,28.0 ,14.4 ,27.8 ,,27.1 ,27.3 ,,27.3 ,,,28.4 ,28.5 ,,20.4 ,18.7 ,19.1 ,4.58 ,27.2 ,0.03 ,0.03 ,13.35 ,-,-,500 ,0.49 ,16.78 ,2.22 ,,0.01 ,,8.90E-06,4.3E+01,1.07E-02,ND,002,""
2017/6/23 5:00,-3244 ,-2080 ,5,28.8 ,,28.0 ,,,31.0 ,4.47 ,,27.8 ,35.8 ,18.9 ,28.3 ,28.3 ,28.5 ,29.6 ,28.0 ,14.5 ,27.8 ,,27.1 ,27.3 ,,27.2 ,,,28.5 ,28.6 ,,20.4 ,18.7 ,19.1 ,4.55 ,27.2 ,0.03 ,0.02 ,13.35 ,-,-,500 ,0.49 ,18.09 ,2.22 ,,0.01 ,,8.90E-06,4.4E+01,1.07E-02,ND,002,""
2017/6/23 11:00,-3245 ,-2079 ,5,28.8 ,,28.1 ,,,31.1 ,4.40 ,,27.8 ,35.8 ,18.9 ,28.3 ,28.4 ,28.6 ,29.6 ,28.2 ,14.6 ,28.0 ,,27.3 ,27.5 ,,27.5 ,,,28.4 ,28.6 ,,20.5 ,18.7 ,19.1 ,4.53 ,27.2 ,0.03 ,0.03 ,13.35 ,-,-,500 ,0.49 ,17.63 ,2.22 ,,0.01 ,,8.82E-06,4.4E+01,8.07E-03,ND,002,""
2017/6/23 17:00,-3245 ,-2079 ,5,28.8 ,,28.0 ,,,31.1 ,4.50 ,,27.9 ,35.9 ,18.9 ,28.4 ,28.4 ,28.6 ,29.6 ,28.1 ,14.5 ,27.9 ,,27.2 ,27.4 ,,27.3 ,,,28.5 ,28.5 ,,20.5 ,18.7 ,19.1 ,4.52 ,27.3 ,0.03 ,0.02 ,13.35 ,-,-,500 ,0.49 ,16.41 ,2.22 ,,0.01 ,,8.82E-06,4.3E+01,5.38E-03,ND,002,""
2017/6/23 23:00,-3245 ,-2079 ,5,28.9 ,,28.0 ,,,31.1 ,4.46 ,,27.9 ,35.9 ,19.0 ,28.4 ,28.4 ,28.6 ,29.6 ,28.1 ,14.6 ,27.9 ,,27.2 ,27.4 ,,27.4 ,,,28.5 ,28.5 ,,20.5 ,18.8 ,19.1 ,4.50 ,27.3 ,0.03 ,0.03 ,13.35 ,-,-,500 ,0.49 ,18.09 ,2.22 ,,0.01 ,,8.99E-06,4.4E+01,1.07E-02,ND,002,""
2017/6/24 5:00,-3244 ,-2079 ,4,28.9 ,,28.0 ,,,31.2 ,4.42 ,,27.9 ,35.9 ,19.0 ,28.4 ,28.5 ,28.6 ,29.6 ,28.1 ,14.6 ,27.9 ,,27.2 ,27.4 ,,27.4 ,,,28.5 ,28.6 ,,20.5 ,18.8 ,19.1 ,4.48 ,27.4 ,0.03 ,0.03 ,13.35 ,-,-,500 ,0.49 ,17.44 ,2.22 ,,0.01 ,,8.99E-06,4.4E+01,1.88E-02,ND,002,""
2017/6/24 11:00,-3245 ,-2079 ,4,28.9 ,,28.0 ,,,31.3 ,4.46 ,,27.9 ,35.9 ,19.0 ,28.5 ,28.5 ,28.7 ,28.7 ,28.2 ,16.2 ,28.0 ,,27.4 ,27.6 ,,27.5 ,,,28.5 ,28.7 ,,20.6 ,18.8 ,19.1 ,4.46 ,27.4 ,0.03 ,0.03 ,13.35 ,-,-,500 ,0.49 ,17.44 ,2.22 ,,0.01 ,,8.97E-06,4.3E+01,1.07E-02,ND,002,""
2017/6/24 17:00,-3244 ,-2080 ,4,28.9 ,,27.9 ,,,31.3 ,4.62 ,,28.0 ,36.0 ,19.1 ,28.4 ,28.5 ,28.7 ,27.8 ,28.3 ,17.4 ,28.0 ,,27.5 ,27.6 ,,27.6 ,,,28.5 ,28.7 ,,20.7 ,18.8 ,19.1 ,4.45 ,27.5 ,0.03 ,0.03 ,13.35 ,-,-,500 ,0.49 ,17.34 ,2.22 ,,0.01 ,,8.97E-06,4.4E+01,5.38E-03,ND,002,""
2017/6/24 23:00,-3245 ,-2079 ,4,28.9 ,,27.9 ,,,31.4 ,4.61 ,,28.0 ,36.0 ,19.1 ,28.5 ,28.5 ,28.6 ,27.6 ,28.3 ,17.6 ,28.0 ,,27.4 ,27.5 ,,27.5 ,,,28.5 ,28.7 ,,20.6 ,18.8 ,19.1 ,4.44 ,27.6 ,0.03 ,0.03 ,13.35 ,-,-,500 ,0.49 ,17.34 ,2.22 ,,0.01 ,,8.89E-06,4.3E+01,8.07E-03,ND,002,""
2017/6/25 5:00,-3245 ,-2079 ,4,29.0 ,,28.0 ,,,31.4 ,4.77 ,,28.0 ,36.0 ,19.1 ,28.5 ,28.5 ,28.6 ,27.7 ,28.2 ,17.5 ,28.0 ,,27.4 ,27.5 ,,27.4 ,,,28.5 ,28.6 ,,20.7 ,18.9 ,19.1 ,4.42 ,27.7 ,0.03 ,0.02 ,13.35 ,-,-,500 ,0.49 ,17.91 ,2.22 ,,0.01 ,,8.89E-06,4.3E+01,8.07E-03,ND,002,""
2017/6/25 11:00,-3246 ,-2075 ,4,29.0 ,,28.0 ,,,31.5 ,4.86 ,,28.0 ,36.0 ,19.1 ,28.5 ,28.5 ,28.7 ,28.1 ,28.3 ,17.1 ,28.0 ,,27.4 ,27.6 ,,27.5 ,,,28.6 ,28.7 ,,20.7 ,18.8 ,19.2 ,4.40 ,27.7 ,0.03 ,0.02 ,13.35 ,-,-,500 ,0.49 ,18.09 ,2.22 ,,0.01 ,,8.97E-06,4.4E+01,5.38E-03,ND,002,""
2017/6/25 17:00,-3245 ,-2079 ,4,29.0 ,,28.1 ,,,31.5 ,4.94 ,,28.0 ,36.1 ,19.2 ,28.5 ,28.6 ,28.7 ,28.6 ,28.3 ,16.3 ,28.0 ,,27.4 ,27.6 ,,27.5 ,,,28.6 ,28.7 ,,20.7 ,18.9 ,19.2 ,4.39 ,27.8 ,0.03 ,0.02 ,13.35 ,-,-,500 ,0.49 ,16.88 ,2.22 ,,0.01 ,,8.97E-06,4.4E+01,5.38E-03,ND,002,""
2017/6/25 23:00,-3246 ,-2079 ,4,29.0 ,,28.2 ,,,31.5 ,4.68 ,,28.0 ,36.1 ,19.2 ,28.5 ,28.6 ,28.7 ,27.9 ,28.4 ,17.2 ,28.0 ,,27.4 ,27.6 ,,27.5 ,,,28.6 ,28.7 ,,20.7 ,18.9 ,19.2 ,4.37 ,27.8 ,0.03 ,0.02 ,13.35 ,-,-,500 ,0.49 ,17.44 ,2.22 ,,0.01 ,,8.77E-06,4.4E+01,1.34E-02,ND,002,""
2017/6/26 5:00,-3245 ,-2079 ,4,29.1 ,,28.3 ,,,31.5 ,4.46 ,,28.1 ,36.1 ,19.2 ,28.6 ,28.6 ,28.7 ,26.9 ,28.5 ,18.7 ,28.0 ,,27.5 ,27.6 ,,27.5 ,,,28.6 ,28.7 ,,20.7 ,18.9 ,19.2 ,4.34 ,27.8 ,0.03 ,0.03 ,13.35 ,-,-,500 ,0.49 ,16.78 ,2.22 ,,0.01 ,,8.77E-06,4.3E+01,1.07E-02,ND,002,""
2017/6/26 11:00,-3245 ,-2079 ,4,29.1 ,,28.2 ,,,31.5 ,4.22 ,,28.1 ,36.1 ,19.2 ,28.6 ,28.7 ,28.7 ,26.4 ,28.5 ,19.5 ,28.1 ,,27.6 ,27.6 ,,27.6 ,,,28.7 ,28.8 ,,20.7 ,18.9 ,19.2 ,4.33 ,27.9 ,0.03 ,0.02 ,13.35 ,-,-,500 ,0.49 ,15.94 ,2.22 ,,0.01 ,,8.93E-06,4.4E+01,1.07E-02,ND,002,""
2017/6/26 17:00,-3244 ,-2079 ,4,29.1 ,,28.3 ,,,31.6 ,4.16 ,,28.1 ,36.1 ,19.3 ,28.6 ,28.7 ,28.7 ,25.9 ,28.5 ,20.3 ,28.1 ,,27.6 ,27.6 ,,27.6 ,,,28.7 ,28.8 ,,20.7 ,18.9 ,19.2 ,4.31 ,27.9 ,0.03 ,0.03 ,13.35 ,-,-,500 ,0.49 ,17.16 ,2.22 ,,0.01 ,,8.93E-06,4.4E+01,1.34E-02,ND,002,""
2017/6/26 23:00,-3243 ,-2078 ,4,29.1 ,,28.2 ,,,31.7 ,3.86 ,,28.1 ,36.1 ,19.3 ,28.6 ,28.7 ,28.7 ,25.7 ,28.5 ,20.6 ,28.1 ,,27.6 ,27.6 ,,27.6 ,,,28.7 ,28.7 ,,20.8 ,18.9 ,19.2 ,4.29 ,27.9 ,0.04 ,0.03 ,13.35 ,-,-,500 ,0.49 ,16.50 ,2.22 ,,0.01 ,,9.18E-06,4.4E+01,1.34E-02,ND,002,""
2017/6/27 5:00,-3242 ,-2078 ,4,29.1 ,,28.3 ,,,31.7 ,3.84 ,,28.1 ,36.1 ,19.3 ,28.7 ,28.7 ,28.7 ,25.6 ,28.5 ,20.7 ,28.1 ,,27.6 ,27.6 ,,27.6 ,,,28.7 ,28.8 ,,20.7 ,19.0 ,19.2 ,4.26 ,27.9 ,0.03 ,0.03 ,13.35 ,-,-,500 ,0.49 ,16.31 ,2.22 ,,0.01 ,,9.18E-06,4.4E+01,8.07E-03,ND,002,""
2017/6/27 11:00,-3241 ,-2079 ,4,29.1 ,,28.3 ,,,31.8 ,3.76 ,,28.2 ,36.1 ,19.3 ,28.7 ,28.7 ,28.7 ,25.5 ,28.6 ,20.9 ,28.2 ,,27.6 ,27.7 ,,27.6 ,,,28.7 ,28.8 ,,20.8 ,19.0 ,19.3 ,4.23 ,27.9 ,0.03 ,0.03 ,13.35 ,-,-,500 ,0.49 ,16.03 ,2.22 ,,0.01 ,,8.53E-06,4.3E+01,8.07E-03,ND,002,""
2017/6/27 17:00,-3241 ,-2079 ,4,29.1 ,,28.3 ,,,31.7 ,3.88 ,,28.2 ,36.1 ,19.3 ,28.7 ,28.7 ,28.8 ,25.5 ,28.6 ,21.0 ,28.1 ,,27.6 ,27.7 ,,27.6 ,,,28.7 ,28.7 ,,20.8 ,19.0 ,19.3 ,4.21 ,27.9 ,0.03 ,0.03 ,13.35 ,-,-,500 ,0.49 ,16.03 ,2.22 ,,0.01 ,,8.53E-06,4.3E+01,1.61E-02,ND,002,""
2017/6/27 23:00,-3239 ,-2077 ,4,29.2 ,,28.4 ,,,31.8 ,3.86 ,,28.2 ,36.2 ,19.3 ,28.7 ,28.8 ,28.8 ,25.4 ,28.6 ,21.2 ,28.2 ,,27.7 ,27.7 ,,27.7 ,,,28.8 ,28.9 ,,20.8 ,19.0 ,19.3 ,4.18 ,27.8 ,0.03 ,0.03 ,13.35 ,-,-,500 ,0.49 ,16.50 ,2.22 ,,0.01 ,,8.58E-06,4.4E+01,1.07E-02,ND,002,""
2017/6/28 5:00,-3238 ,-2077 ,4,29.2 ,,28.4 ,,,31.8 ,3.91 ,,28.3 ,36.2 ,19.4 ,28.8 ,28.8 ,28.8 ,25.6 ,28.7 ,20.9 ,28.2 ,,27.7 ,27.7 ,,27.7 ,,,28.7 ,28.8 ,,20.8 ,19.0 ,19.3 ,4.14 ,27.7 ,0.03 ,0.03 ,13.35 ,-,-,500 ,0.49 ,16.59 ,2.22 ,,0.01 ,,8.58E-06,4.3E+01,8.07E-03,ND,002,""
2017/6/28 11:00,-3238 ,-2077 ,4,29.2 ,,28.3 ,,,31.9 ,3.93 ,,28.2 ,36.2 ,19.4 ,28.7 ,28.8 ,28.8 ,25.9 ,28.7 ,20.6 ,28.3 ,,27.7 ,27.7 ,,27.7 ,,,28.8 ,28.9 ,,20.8 ,19.0 ,19.3 ,4.12 ,27.7 ,0.03 ,0.03 ,13.35 ,-,-,500 ,0.49 ,17.25 ,2.22 ,,0.01 ,,9.46E-06,4.4E+01,2.69E-03,ND,002,""
2017/6/28 17:00,-3237 ,-2076 ,4,29.2 ,,28.4 ,,,31.9 ,4.03 ,,28.3 ,36.1 ,19.4 ,28.8 ,28.8 ,28.8 ,25.8 ,28.7 ,20.8 ,28.2 ,,27.7 ,27.8 ,,27.7 ,,,28.8 ,29.0 ,,20.8 ,19.0 ,19.4 ,4.09 ,27.6 ,0.03 ,0.03 ,13.35 ,-,-,500 ,0.49 ,17.06 ,2.22 ,,0.01 ,,9.46E-06,4.3E+01,1.34E-02,ND,002,""
2017/6/28 23:00,-3236 ,-2075 ,4,29.2 ,,28.3 ,,,31.9 ,3.95 ,,28.3 ,36.0 ,19.4 ,28.8 ,28.8 ,28.8 ,25.5 ,28.7 ,21.1 ,28.3 ,,27.8 ,27.8 ,,27.7 ,,,28.8 ,28.9 ,,20.9 ,19.1 ,19.4 ,4.07 ,27.6 ,0.03 ,0.03 ,13.35 ,-,-,500 ,0.49 ,16.31 ,2.22 ,,0.01 ,,8.70E-06,4.3E+01,1.07E-02,ND,002,""
2017/6/29 5:00,-3236 ,-2078 ,4,29.2 ,,28.3 ,,,32.0 ,3.92 ,,28.3 ,36.1 ,19.5 ,28.8 ,28.8 ,28.9 ,25.3 ,28.7 ,21.5 ,28.3 ,,27.8 ,27.8 ,,27.8 ,,,28.9 ,29.0 ,,20.9 ,19.1 ,19.4 ,4.04 ,27.6 ,0.03 ,0.03 ,13.35 ,-,-,500 ,0.49 ,17.06 ,2.20 ,,0.01 ,,8.70E-06,4.3E+01,1.07E-02,ND,002,""
2017/6/29 11:00,-3235 ,-2077 ,4,29.3 ,,28.2 ,,,32.0 ,3.92 ,,28.3 ,36.1 ,19.5 ,28.8 ,28.9 ,28.9 ,25.1 ,28.8 ,22.0 ,28.4 ,,27.9 ,28.0 ,,27.9 ,,,28.9 ,29.0 ,,20.9 ,19.1 ,19.4 ,4.01 ,27.5 ,0.03 ,0.03 ,13.35 ,-,-,500 ,0.49 ,15.75 ,2.20 ,,0.01 ,,8.67E-06,4.3E+01,1.34E-02,ND,002,""
2017/6/29 17:00,-3235 ,-2076 ,4,29.3 ,,28.1 ,,,32.1 ,4.08 ,,28.4 ,36.0 ,19.5 ,28.9 ,28.9 ,28.9 ,25.1 ,28.7 ,21.9 ,28.3 ,,27.9 ,27.8 ,,27.8 ,,,28.9 ,29.0 ,,20.9 ,19.1 ,19.4 ,3.99 ,27.4 ,0.03 ,0.03 ,13.35 ,-,-,500 ,0.49 ,16.97 ,2.20 ,,0.01 ,,8.67E-06,4.4E+01,1.07E-02,ND,002,""
2017/6/29 23:00,-3235 ,-2079 ,4,29.3 ,,28.2 ,,,32.1 ,4.07 ,,28.4 ,35.8 ,19.5 ,28.9 ,28.9 ,28.9 ,25.3 ,28.8 ,21.7 ,28.3 ,,27.9 ,27.9 ,,27.8 ,,,28.9 ,29.0 ,,20.9 ,19.1 ,19.4 ,3.97 ,27.4 ,0.03 ,0.03 ,13.35 ,-,-,500 ,0.49 ,16.31 ,2.20 ,,0.01 ,,8.56E-06,4.3E+01,5.38E-03,ND,002,""
2017/6/30 5:00,-3234 ,-2077 ,4,29.3 ,,28.1 ,,,32.1 ,4.13 ,,28.4 ,36.1 ,19.6 ,28.9 ,28.9 ,28.9 ,25.4 ,28.8 ,21.6 ,28.4 ,,27.9 ,27.9 ,,27.8 ,,,28.9 ,29.0 ,,20.9 ,19.1 ,19.4 ,3.94 ,27.4 ,0.03 ,0.02 ,13.35 ,-,-,500 ,0.49 ,17.16 ,2.20 ,,0.01 ,,8.56E-06,4.4E+01,1.07E-02,ND,002,""
2017/6/30 11:00,-3235 ,-2076 ,3,29.3 ,,28.2 ,,,32.1 ,4.34 ,,28.4 ,36.1 ,19.6 ,28.9 ,28.9 ,29.0 ,25.7 ,28.8 ,21.3 ,28.4 ,,27.9 ,27.9 ,,27.9 ,,,29.0 ,29.1 ,,21.0 ,19.2 ,19.5 ,3.93 ,27.4 ,0.03 ,0.02 ,13.35 ,-,-,500 ,0.49 ,14.53 ,2.20 ,,0.01 ,,9.60E-06,4.3E+01,2.69E-03,ND,002,""
2017/6/30 17:00,-3234 ,-2077 ,3,29.3 ,,28.1 ,,,32.2 ,4.71 ,,28.5 ,35.8 ,19.6 ,28.9 ,29.0 ,29.0 ,26.4 ,28.8 ,20.4 ,28.5 ,,27.9 ,28.0 ,,28.0 ,,,29.0 ,29.2 ,,21.0 ,19.2 ,19.5 ,3.93 ,27.5 ,0.03 ,0.02 ,13.35 ,-,-,500 ,0.49 ,17.81 ,2.20 ,,0.01 ,,9.60E-06,4.4E+01,1.88E-02,ND,002,""
2017/6/30 23:00,-3235 ,-2074 ,3,29.3 ,,28.2 ,,,32.2 ,4.67 ,,28.4 ,35.9 ,19.6 ,28.9 ,29.0 ,29.1 ,27.2 ,28.8 ,19.2 ,28.4 ,,27.9 ,27.9 ,,27.9 ,,,29.0 ,29.2 ,,21.1 ,19.2 ,19.5 ,3.92 ,27.7 ,0.03 ,0.02 ,13.35 ,-,-,500 ,0.49 ,15.84 ,2.20 ,,0.01 ,,8.55E-06,4.4E+01,1.34E-02,ND,002,""
2017/7/1 5:00,-3234 ,-2076 ,3,29.4 ,,28.2 ,,,32.2 ,4.81 ,,28.5 ,35.8 ,19.7 ,29.0 ,29.0 ,29.0 ,26.5 ,28.9 ,20.2 ,28.5 ,,27.9 ,27.9 ,,27.9 ,,,29.0 ,29.1 ,,21.1 ,19.2 ,19.5 ,3.92 ,27.9 ,0.03 ,0.02 ,13.35 ,-,-,500 ,0.49 ,15.00 ,2.20 ,,0.01 ,,8.55E-06,4.4E+01,1.88E-02,ND,002,""
2017/7/1 11:00,-3233 ,-2077 ,3,29.4 ,,28.2 ,,,32.2 ,4.81 ,,28.5 ,35.8 ,19.7 ,29.0 ,29.0 ,29.0 ,25.7 ,28.9 ,21.3 ,28.4 ,,27.9 ,28.0 ,,27.9 ,,,29.0 ,29.1 ,,21.1 ,19.2 ,19.5 ,3.93 ,28.1 ,0.03 ,0.02 ,13.35 ,-,-,500 ,0.49 ,16.31 ,2.20 ,,0.01 ,,8.72E-06,4.4E+01,1.61E-02,ND,002,""
2017/7/1 17:00,-3233 ,-2076 ,4,29.4 ,,28.2 ,,,32.3 ,4.93 ,,28.5 ,35.6 ,19.7 ,29.0 ,29.1 ,29.1 ,25.7 ,29.0 ,21.5 ,28.5 ,,28.0 ,28.0 ,,28.0 ,,,29.1 ,29.3 ,,21.1 ,19.2 ,19.5 ,3.94 ,28.5 ,0.03 ,0.03 ,13.35 ,-,-,500 ,0.49 ,17.25 ,2.20 ,,0.01 ,,8.72E-06,4.4E+01,5.38E-03,ND,002,""
2017/7/1 23:00,-3232 ,-2077 ,4,29.4 ,,28.2 ,,,32.3 ,4.85 ,,28.5 ,36.0 ,19.8 ,29.0 ,29.0 ,29.1 ,25.6 ,28.9 ,21.5 ,28.5 ,,28.0 ,28.0 ,,28.0 ,,,29.1 ,29.2 ,,21.1 ,19.2 ,19.5 ,3.94 ,28.7 ,0.03 ,0.03 ,13.35 ,-,-,500 ,0.49 ,16.97 ,2.20 ,,0.01 ,,8.52E-06,4.4E+01,1.07E-02,ND,002,""
2017/7/2 5:00,-3233 ,-2074 ,4,29.4 ,,28.2 ,,,32.4 ,4.80 ,,28.5 ,36.2 ,19.8 ,29.1 ,29.1 ,29.1 ,25.7 ,28.9 ,21.4 ,28.5 ,,28.0 ,28.0 ,,28.0 ,,,29.1 ,29.2 ,,21.1 ,19.3 ,19.6 ,3.92 ,28.8 ,0.03 ,0.02 ,13.35 ,-,-,500 ,0.49 ,17.06 ,2.20 ,,0.01 ,,8.52E-06,4.3E+01,8.07E-03,ND,002,""
2017/7/2 11:00,-3232 ,-2077 ,4,29.4 ,,28.2 ,,,32.4 ,4.84 ,,28.6 ,36.4 ,19.8 ,29.1 ,29.1 ,29.1 ,25.5 ,29.0 ,21.8 ,28.5 ,,28.1 ,28.0 ,,28.0 ,,,29.1 ,29.2 ,,21.1 ,19.3 ,19.6 ,3.92 ,28.9 ,0.03 ,0.03 ,13.35 ,-,-,500 ,0.49 ,18.09 ,2.20 ,,0.01 ,,9.02E-06,4.3E+01,1.07E-02,ND,002,""
2017/7/2 17:00,-3232 ,-2078 ,4,29.5 ,,28.2 ,,,32.5 ,4.91 ,,28.6 ,36.1 ,19.8 ,29.1 ,29.1 ,29.1 ,25.4 ,29.0 ,21.9 ,28.6 ,,28.1 ,28.0 ,,28.1 ,,,29.1 ,29.2 ,,21.2 ,19.3 ,19.6 ,3.94 ,29.4 ,0.03 ,0.03 ,13.35 ,-,-,500 ,0.49 ,16.03 ,2.20 ,,0.01 ,,9.02E-06,4.4E+01,5.38E-03,ND,002,""
2017/7/2 23:00,-3230 ,-2077 ,4,29.5 ,,28.2 ,,,32.6 ,4.84 ,,28.7 ,36.4 ,19.9 ,29.1 ,29.2 ,29.1 ,25.3 ,29.0 ,22.2 ,28.5 ,,28.1 ,28.1 ,,28.0 ,,,29.2 ,29.3 ,,21.2 ,19.3 ,19.6 ,3.94 ,29.7 ,0.03 ,0.03 ,13.35 ,-,-,500 ,0.49 ,15.75 ,2.20 ,,0.01 ,,8.53E-06,4.4E+01,1.34E-02,ND,002,""
2017/7/3 5:00,-3231 ,-2077 ,4,29.5 ,,28.2 ,,,32.7 ,4.94 ,,28.7 ,36.6 ,19.9 ,29.2 ,29.2 ,29.2 ,25.2 ,29.1 ,22.5 ,28.7 ,,28.2 ,28.2 ,,28.2 ,,,29.2 ,29.3 ,,21.3 ,19.3 ,19.7 ,3.92 ,29.8 ,0.03 ,0.02 ,13.35 ,-,-,500 ,0.49 ,17.06 ,2.20 ,,0.01 ,,8.53E-06,4.3E+01,8.07E-03,ND,002,""
2017/7/3 11:00,-3230 ,-2077 ,4,29.6 ,,28.3 ,,,32.7 ,5.09 ,,28.7 ,36.6 ,19.9 ,29.2 ,29.2 ,29.2 ,25.2 ,29.1 ,22.4 ,28.6 ,,28.1 ,28.1 ,,28.1 ,,,29.2 ,29.3 ,,21.3 ,19.4 ,19.7 ,3.89 ,29.8 ,0.03 ,0.02 ,13.36 ,-,-,501 ,0.49 ,16.31 ,2.20 ,,0.01 ,,8.71E-06,4.4E+01,8.07E-03,ND,002,""
2017/7/3 17:00,-3226 ,-2077 ,4,29.6 ,,28.3 ,,,32.8 ,5.37 ,,28.7 ,36.6 ,19.9 ,29.2 ,29.3 ,29.2 ,25.0 ,29.1 ,22.7 ,28.7 ,,28.2 ,28.2 ,,28.2 ,,,29.2 ,29.3 ,,21.3 ,19.4 ,19.7 ,3.87 ,29.8 ,0.02 ,0.02 ,13.35 ,-,-,500 ,0.49 ,17.16 ,2.20 ,,0.01 ,,8.71E-06,4.3E+01,8.07E-03,ND,002,""
2017/7/3 23:00,-3227 ,-2077 ,4,29.6 ,,28.4 ,,,32.9 ,5.19 ,,28.8 ,36.6 ,20.0 ,29.3 ,29.3 ,29.3 ,25.0 ,29.2 ,22.9 ,28.7 ,,28.3 ,28.2 ,,28.2 ,,,29.3 ,29.4 ,,21.3 ,19.4 ,19.7 ,3.87 ,29.9 ,0.02 ,0.02 ,13.35 ,-,-,500 ,0.49 ,16.97 ,2.20 ,,0.01 ,,8.98E-06,4.4E+01,1.07E-02,ND,002,""
2017/7/4 5:00,-3228 ,-2077 ,4,29.6 ,,28.9 ,,,33.0 ,4.96 ,,28.8 ,36.3 ,20.0 ,29.3 ,29.3 ,29.3 ,24.7 ,29.2 ,23.2 ,28.7 ,,28.3 ,28.2 ,,28.2 ,,,29.3 ,29.4 ,,21.3 ,19.4 ,19.7 ,3.86 ,30.1 ,0.03 ,0.02 ,13.35 ,-,-,500 ,0.49 ,16.22 ,2.20 ,,0.01 ,,8.98E-06,4.3E+01,8.07E-03,ND,002,""
2017/7/4 11:00,-3229 ,-2077 ,4,29.7 ,,28.5 ,,,33.0 ,4.81 ,,28.8 ,36.3 ,20.1 ,29.3 ,29.4 ,29.3 ,24.7 ,29.2 ,23.4 ,28.7 ,,28.3 ,28.2 ,,28.2 ,,,29.3 ,29.4 ,,21.4 ,19.4 ,19.7 ,3.84 ,30.2 ,0.03 ,0.02 ,13.35 ,-,-,500 ,0.49 ,17.53 ,2.20 ,,0.01 ,,8.61E-06,4.3E+01,2.69E-03,ND,002,""
2017/7/4 17:00,-3229 ,-2077 ,4,29.7 ,,28.5 ,,,33.1 ,4.77 ,,28.9 ,36.1 ,20.1 ,29.4 ,29.4 ,29.4 ,24.7 ,29.2 ,23.4 ,28.8 ,,28.4 ,28.3 ,,28.3 ,,,29.3 ,29.4 ,,21.4 ,19.4 ,19.7 ,3.81 ,30.1 ,0.03 ,0.02 ,13.35 ,-,-,500 ,0.49 ,19.50 ,2.20 ,,0.01 ,,8.61E-06,4.4E+01,5.38E-03,ND,002,""
2017/7/4 23:00,-3230 ,-2076 ,4,29.7 ,,28.4 ,,,33.2 ,4.74 ,,28.9 ,36.1 ,20.1 ,29.4 ,29.4 ,29.4 ,24.9 ,29.3 ,23.3 ,28.8 ,,28.4 ,28.4 ,,28.3 ,,,29.4 ,29.5 ,,21.4 ,19.5 ,19.8 ,3.78 ,30.1 ,0.02 ,0.02 ,13.35 ,-,-,500 ,0.49 ,17.25 ,2.20 ,,0.01 ,,8.57E-06,4.4E+01,1.07E-02,ND,002,""
2017/7/5 5:00,-3230 ,-2077 ,4,29.8 ,,28.5 ,,,33.2 ,4.70 ,,28.9 ,36.4 ,20.1 ,29.4 ,29.4 ,29.4 ,25.1 ,29.3 ,23.2 ,28.9 ,,28.5 ,28.4 ,,28.4 ,,,29.4 ,29.5 ,,21.4 ,19.5 ,19.8 ,3.74 ,30.0 ,0.02 ,0.02 ,13.35 ,-,-,500 ,0.49 ,17.34 ,2.20 ,,0.01 ,,8.57E-06,4.4E+01,2.69E-03,ND,002,""
2017/7/5 11:00,-3232 ,-2077 ,4,29.8 ,,28.5 ,,,33.2 ,4.37 ,,28.9 ,36.3 ,20.2 ,29.4 ,29.5 ,29.4 ,25.3 ,29.4 ,22.9 ,28.9 ,,28.5 ,28.4 ,,28.4 ,,,29.4 ,29.6 ,,21.5 ,19.5 ,19.8 ,3.71 ,30.0 ,0.03 ,0.03 ,13.35 ,-,-,500 ,0.49 ,16.03 ,2.20 ,,0.01 ,,8.60E-06,4.3E+01,8.07E-03,ND,002,""
2017/7/5 17:00,-3231 ,-2077 ,4,29.8 ,,28.4 ,,,33.2 ,4.20 ,,29.0 ,36.3 ,20.2 ,29.4 ,29.5 ,29.5 ,25.7 ,29.4 ,22.5 ,28.9 ,,28.5 ,28.4 ,,28.4 ,,,29.5 ,29.6 ,,21.5 ,19.5 ,19.8 ,3.68 ,29.9 ,0.03 ,0.03 ,13.35 ,-,-,500 ,0.49 ,17.34 ,2.20 ,,0.01 ,,8.60E-06,4.3E+01,5.38E-03,ND,002,""
2017/7/5 23:00,-3231 ,-2076 ,4,29.9 ,,28.4 ,,,33.2 ,3.91 ,,29.0 ,36.4 ,20.2 ,29.5 ,29.6 ,29.6 ,26.1 ,29.4 ,22.0 ,28.9 ,,28.5 ,28.4 ,,28.4 ,,,29.5 ,29.6 ,,21.5 ,19.5 ,19.8 ,3.65 ,29.9 ,0.03 ,0.03 ,13.35 ,-,-,500 ,0.49 ,16.88 ,2.20 ,,0.01 ,,8.71E-06,4.4E+01,1.07E-02,ND,002,""
2017/7/6 5:00,-3231 ,-2073 ,3,29.9 ,,28.5 ,,,33.3 ,3.82 ,,29.0 ,36.3 ,20.2 ,29.5 ,29.6 ,29.6 ,26.6 ,29.4 ,21.4 ,29.0 ,,28.5 ,28.5 ,,28.5 ,,,29.5 ,29.6 ,,21.5 ,19.5 ,19.8 ,3.61 ,29.8 ,0.03 ,0.03 ,13.35 ,-,-,500 ,0.49 ,16.69 ,2.20 ,,0.01 ,,8.71E-06,4.3E+01,5.38E-03,ND,002,""
2017/7/6 11:00,-3231 ,-2076 ,3,29.9 ,,28.5 ,,,33.3 ,3.80 ,,29.1 ,36.7 ,20.3 ,29.6 ,29.7 ,29.6 ,27.3 ,29.4 ,20.6 ,29.0 ,,28.5 ,28.5 ,,28.5 ,,,29.6 ,29.7 ,,21.5 ,19.5 ,19.8 ,4.09 ,29.6 ,0.03 ,0.03 ,13.35 ,-,-,500 ,0.49 ,15.00 ,2.20 ,,0.01 ,,8.62E-06,4.3E+01,8.07E-03,ND,002,""
2017/7/6 17:00,-3230 ,-2076 ,3,29.9 ,,28.4 ,,,33.4 ,4.04 ,,29.1 ,36.8 ,20.3 ,29.6 ,29.7 ,29.7 ,27.9 ,29.5 ,19.8 ,29.1 ,,28.5 ,28.6 ,,28.5 ,,,29.6 ,29.7 ,,21.5 ,19.5 ,19.8 ,3.59 ,29.7 ,0.03 ,0.03 ,13.35 ,-,-,500 ,0.49 ,16.13 ,2.20 ,,0.01 ,,8.62E-06,4.3E+01,1.34E-02,ND,002,""
2017/7/6 23:00,-3230 ,-2076 ,3,29.9 ,,28.5 ,,,33.4 ,3.97 ,,29.1 ,36.3 ,20.3 ,29.6 ,29.7 ,29.7 ,28.9 ,29.5 ,18.4 ,29.0 ,,28.5 ,28.6 ,,28.5 ,,,29.6 ,29.7 ,,21.6 ,19.6 ,19.9 ,3.57 ,29.8 ,0.03 ,0.03 ,13.35 ,-,-,500 ,0.49 ,16.22 ,2.20 ,,0.01 ,,8.73E-06,4.4E+01,1.34E-02,ND,002,""
2017/7/7 5:00,-3229 ,-2075 ,3,30.0 ,,28.6 ,,,33.4 ,4.02 ,,29.1 ,36.3 ,20.3 ,29.6 ,29.7 ,29.8 ,30.2 ,29.6 ,16.7 ,29.1 ,,28.4 ,28.6 ,,28.6 ,,,29.6 ,29.7 ,,21.6 ,19.6 ,19.9 ,3.54 ,29.8 ,0.03 ,0.03 ,13.35 ,-,-,500 ,0.49 ,15.84 ,2.20 ,,0.01 ,,8.73E-06,4.4E+01,5.38E-03,ND,002,""
2017/7/7 11:00,-3228 ,-2076 ,3,30.0 ,,28.6 ,,,33.4 ,4.05 ,,29.2 ,36.2 ,20.4 ,29.6 ,29.7 ,29.9 ,31.2 ,29.6 ,15.4 ,29.1 ,,28.4 ,28.6 ,,28.6 ,,,29.6 ,29.8 ,,21.6 ,19.6 ,19.9 ,3.52 ,29.9 ,0.03 ,0.03 ,13.35 ,-,-,500 ,0.49 ,16.59 ,2.20 ,,0.01 ,,8.71E-06,4.3E+01,1.61E-02,ND,002,""
2017/7/7 17:00,-3228 ,-2073 ,3,30.0 ,,28.6 ,,,33.5 ,4.27 ,,29.2 ,36.2 ,20.4 ,29.7 ,29.7 ,29.9 ,31.2 ,29.6 ,15.4 ,29.2 ,,28.5 ,28.7 ,,28.7 ,,,29.7 ,29.8 ,,21.7 ,19.6 ,19.9 ,3.51 ,30.0 ,0.03 ,0.03 ,13.35 ,-,-,500 ,0.49 ,15.38 ,2.20 ,,0.01 ,,8.71E-06,4.3E+01,8.07E-03,ND,002,""
2017/7/7 23:00,-3228 ,-2074 ,3,30.1 ,,28.7 ,,,33.5 ,4.27 ,,29.2 ,36.2 ,20.5 ,29.7 ,29.8 ,29.9 ,29.1 ,29.6 ,18.2 ,29.2 ,,28.5 ,28.7 ,,28.6 ,,,29.7 ,29.8 ,,21.7 ,19.7 ,20.0 ,3.48 ,30.0 ,0.03 ,0.03 ,13.35 ,-,-,500 ,0.49 ,16.59 ,2.20 ,,0.01 ,,9.46E-06,4.3E+01,8.07E-03,ND,002,""
2017/7/8 5:00,-3226 ,-2075 ,3,30.1 ,,28.8 ,,,33.5 ,4.24 ,,29.2 ,36.2 ,20.5 ,29.8 ,29.8 ,29.9 ,28.7 ,29.6 ,18.7 ,29.2 ,,28.5 ,28.7 ,,28.7 ,,,29.7 ,29.8 ,,21.7 ,19.7 ,20.0 ,3.46 ,30.0 ,0.03 ,0.03 ,13.35 ,-,-,500 ,0.49 ,16.78 ,2.20 ,,0.01 ,,9.46E-06,4.3E+01,8.07E-03,ND,002,""
2017/7/8 11:00,-3226 ,-2077 ,3,30.1 ,,28.7 ,,,33.5 ,4.21 ,,29.3 ,36.2 ,20.5 ,29.8 ,29.9 ,29.9 ,28.4 ,29.7 ,19.3 ,29.3 ,,28.7 ,28.8 ,,28.7 ,,,29.8 ,29.9 ,,21.7 ,19.7 ,20.0 ,3.45 ,30.1 ,0.03 ,0.03 ,13.35 ,-,-,500 ,0.49 ,16.50 ,2.20 ,,0.01 ,,8.62E-06,4.4E+01,1.07E-02,ND,002,""
2017/7/8 17:00,-3224 ,-2073 ,3,30.1 ,,28.9 ,,,33.6 ,4.46 ,,29.3 ,36.3 ,20.5 ,29.8 ,29.9 ,29.9 ,27.8 ,29.7 ,20.1 ,29.3 ,,28.7 ,28.8 ,,28.8 ,,,29.8 ,29.9 ,,21.7 ,19.7 ,20.0 ,3.44 ,30.3 ,0.03 ,0.03 ,13.35 ,-,-,500 ,0.49 ,18.00 ,2.20 ,,0.01 ,,8.62E-06,4.3E+01,1.61E-02,ND,002,""
2017/7/8 23:00,-3226 ,-2073 ,3,30.2 ,,29.0 ,,,33.6 ,4.41 ,,29.3 ,36.3 ,20.6 ,29.8 ,29.9 ,29.9 ,27.2 ,29.8 ,21.1 ,29.3 ,,28.8 ,28.8 ,,28.8 ,,,29.9 ,29.9 ,,21.8 ,19.7 ,20.0 ,3.42 ,30.4 ,0.03 ,0.03 ,13.35 ,-,-,500 ,0.49 ,14.53 ,2.20 ,,0.01 ,,9.30E-06,4.4E+01,8.07E-03,ND,002,""
2017/7/9 5:00,-3224 ,-2076 ,3,30.2 ,,29.0 ,,,33.7 ,4.45 ,,29.4 ,36.3 ,20.6 ,29.9 ,30.0 ,29.9 ,26.7 ,29.8 ,21.8 ,29.3 ,,28.8 ,28.8 ,,28.8 ,,,29.9 ,29.9 ,,21.8 ,19.7 ,20.0 ,3.40 ,30.4 ,0.03 ,0.03 ,13.35 ,-,-,500 ,0.49 ,16.13 ,2.20 ,,0.01 ,,9.30E-06,4.3E+01,1.07E-02,ND,002,""
2017/7/9 11:00,-3223 ,-2075 ,3,30.3 ,,29.4 ,,,33.8 ,4.46 ,,29.4 ,36.7 ,20.6 ,29.9 ,30.0 ,29.9 ,26.4 ,29.8 ,22.3 ,29.4 ,,28.9 ,28.9 ,,28.9 ,,,29.9 ,30.0 ,,21.8 ,19.7 ,20.0 ,3.39 ,30.5 ,0.03 ,0.03 ,13.35 ,-,-,500 ,0.49 ,15.66 ,2.20 ,,0.01 ,,8.47E-06,4.8E+01,8.07E-03,ND,002,""
2017/7/9 17:00,-3222 ,-2076 ,3,30.3 ,,29.2 ,,,33.8 ,4.70 ,,29.4 ,37.0 ,20.7 ,29.9 ,30.0 ,30.0 ,26.2 ,29.9 ,22.7 ,29.4 ,,28.9 ,28.9 ,,28.9 ,,,30.0 ,30.1 ,,21.8 ,19.7 ,20.1 ,3.38 ,30.7 ,0.03 ,0.03 ,13.32 ,-,-,498 ,0.49 ,16.41 ,2.19 ,,0.01 ,,8.47E-06,4.4E+01,1.34E-02,ND,002,""
2017/7/9 23:00,-3222 ,-2076 ,3,30.3 ,,29.7 ,,,33.9 ,4.61 ,,29.5 ,37.2 ,20.7 ,30.0 ,30.1 ,30.0 ,26.0 ,29.9 ,22.9 ,29.4 ,,29.0 ,29.0 ,,29.0 ,,,29.9 ,30.0 ,,21.9 ,19.7 ,20.1 ,3.36 ,30.8 ,0.03 ,0.03 ,13.35 ,-,-,500 ,0.49 ,16.69 ,2.20 ,,0.01 ,,8.49E-06,4.3E+01,ND,ND,002,""
2017/7/10 5:00,-3222 ,-2077 ,3,30.3 ,,29.5 ,,,34.0 ,4.61 ,,29.6 ,37.2 ,20.8 ,30.0 ,30.1 ,30.0 ,25.8 ,29.9 ,23.3 ,29.4 ,,29.0 ,28.9 ,,28.9 ,,,30.0 ,30.1 ,,21.9 ,19.7 ,20.1 ,3.32 ,30.8 ,0.03 ,0.03 ,13.35 ,-,-,500 ,0.49 ,16.41 ,2.20 ,,0.01 ,,8.49E-06,4.3E+01,5.38E-03,ND,002,""
2017/7/10 11:00,-3222 ,-2077 ,3,30.3 ,,29.4 ,,,34.1 ,4.57 ,,29.6 ,37.1 ,20.8 ,30.1 ,30.2 ,30.1 ,25.6 ,30.0 ,23.7 ,29.5 ,,29.1 ,29.1 ,,29.0 ,,,30.1 ,30.1 ,,21.9 ,19.7 ,20.1 ,3.30 ,30.8 ,0.03 ,0.03 ,13.35 ,-,-,500 ,0.49 ,16.13 ,2.20 ,,0.01 ,,9.21E-06,4.3E+01,8.07E-03,ND,002,""
2017/7/10 17:00,-3222 ,-2073 ,3,30.4 ,,29.4 ,,,34.2 ,4.71 ,,29.6 ,37.0 ,20.8 ,30.1 ,30.2 ,30.1 ,25.5 ,30.0 ,23.8 ,29.5 ,,29.1 ,29.0 ,,29.0 ,,,30.1 ,30.2 ,,21.9 ,19.8 ,20.1 ,3.28 ,30.8 ,0.03 ,0.02 ,13.35 ,-,-,500 ,0.49 ,15.66 ,2.20 ,,0.01 ,,9.21E-06,4.4E+01,1.61E-02,ND,002,""
2017/7/10 23:00,-3221 ,-2075 ,3,30.5 ,,29.3 ,,,34.4 ,4.55 ,,29.6 ,36.9 ,20.9 ,30.1 ,30.2 ,30.2 ,25.4 ,30.0 ,24.0 ,29.6 ,,29.1 ,29.1 ,,29.1 ,,,30.1 ,30.2 ,,21.9 ,19.8 ,20.2 ,3.27 ,31.0 ,0.03 ,0.03 ,13.35 ,-,-,500 ,0.49 ,15.84 ,2.20 ,,0.01 ,,8.39E-06,4.3E+01,2.69E-03,ND,002,""
2017/7/11 5:00,-3221 ,-2076 ,3,30.5 ,,29.4 ,,,34.5 ,4.50 ,,29.7 ,36.8 ,20.9 ,30.2 ,30.3 ,30.2 ,25.4 ,30.1 ,24.2 ,29.6 ,,29.2 ,29.2 ,,29.1 ,,,30.2 ,30.2 ,,22.0 ,19.8 ,20.2 ,3.23 ,30.9 ,0.03 ,0.02 ,13.35 ,-,-,500 ,0.49 ,16.59 ,2.20 ,,0.01 ,,8.39E-06,4.4E+01,5.38E-03,ND,002,""
2017/7/11 11:00,-3222 ,-2075 ,3,30.5 ,,29.4 ,,,33.8 ,4.52 ,,29.7 ,36.8 ,20.9 ,30.2 ,30.3 ,30.3 ,25.4 ,30.2 ,24.4 ,29.8 ,,29.3 ,29.2 ,,29.2 ,,,30.3 ,30.3 ,,22.0 ,19.8 ,20.2 ,3.20 ,30.9 ,0.03 ,0.03 ,13.35 ,-,-,500 ,0.49 ,16.22 ,2.20 ,,0.01 ,,9.38E-06,4.3E+01,1.88E-02,ND,002,""
2017/7/11 17:00,-3222 ,-2075 ,3,30.6 ,,29.5 ,,,33.8 ,4.69 ,,29.8 ,36.9 ,20.9 ,30.3 ,30.4 ,30.3 ,25.4 ,30.2 ,24.5 ,29.8 ,,29.4 ,29.3 ,,29.3 ,,,30.3 ,30.4 ,,22.0 ,19.8 ,20.2 ,3.19 ,31.0 ,0.03 ,0.02 ,13.35 ,-,-,500 ,0.49 ,17.34 ,2.20 ,,0.01 ,,9.38E-06,4.4E+01,8.07E-03,ND,002,""
2017/7/11 23:00,-3220 ,-2075 ,3,30.6 ,,29.4 ,,,34.0 ,4.57 ,,29.8 ,36.9 ,21.0 ,30.3 ,30.4 ,30.3 ,25.4 ,30.2 ,24.5 ,29.8 ,,29.4 ,29.3 ,,29.3 ,,,30.3 ,30.4 ,,22.0 ,19.8 ,20.2 ,3.17 ,31.1 ,0.02 ,0.03 ,13.35 ,-,-,500 ,0.49 ,16.69 ,2.20 ,,0.01 ,,8.47E-06,4.3E+01,2.15E-02,ND,002,""
2017/7/12 5:00,-3221 ,-2075 ,3,30.7 ,,29.5 ,,,34.2 ,4.59 ,,29.9 ,36.9 ,21.0 ,30.3 ,30.5 ,30.3 ,25.4 ,30.3 ,24.5 ,29.8 ,,29.4 ,29.3 ,,29.3 ,,,30.3 ,30.4 ,,22.0 ,19.9 ,20.2 ,3.14 ,31.2 ,0.02 ,0.02 ,13.35 ,-,-,500 ,0.49 ,17.53 ,2.20 ,,0.01 ,,8.47E-06,4.3E+01,2.69E-02,ND,002,""
2017/7/12 11:00,-3221 ,-2074 ,3,30.7 ,,29.6 ,,,34.3 ,4.58 ,,29.9 ,36.9 ,21.1 ,30.5 ,30.6 ,30.5 ,25.4 ,30.4 ,24.8 ,29.9 ,,29.5 ,29.4 ,,29.4 ,,,30.5 ,30.6 ,,22.1 ,19.9 ,20.2 ,3.12 ,31.2 ,0.03 ,0.02 ,13.35 ,-,-,500 ,0.49 ,17.16 ,2.20 ,,0.01 ,,9.52E-06,4.4E+01,8.07E-03,ND,002,""
2017/7/12 17:00,-3222 ,-2073 ,3,30.8 ,,29.8 ,,,34.3 ,4.70 ,,30.0 ,37.0 ,21.1 ,30.5 ,30.6 ,30.5 ,25.5 ,30.5 ,24.8 ,29.9 ,,29.5 ,29.4 ,,29.4 ,,,30.5 ,30.6 ,,22.1 ,19.9 ,20.2 ,3.11 ,31.4 ,0.02 ,0.02 ,13.35 ,-,-,500 ,0.49 ,16.41 ,2.20 ,,0.01 ,,9.52E-06,4.3E+01,1.34E-02,ND,002,""
2017/7/12 23:00,-3221 ,-2075 ,3,30.8 ,,29.9 ,,,34.4 ,4.67 ,,30.1 ,37.1 ,21.1 ,30.5 ,30.7 ,30.6 ,25.5 ,30.5 ,24.9 ,30.0 ,,29.6 ,29.5 ,,29.5 ,,,30.6 ,30.7 ,,22.2 ,19.9 ,20.3 ,3.10 ,31.5 ,0.02 ,0.02 ,13.35 ,-,-,500 ,0.49 ,17.53 ,2.20 ,,0.01 ,,8.44E-06,4.3E+01,8.07E-03,ND,002,""
2017/7/13 5:00,-3222 ,-2074 ,3,30.9 ,,30.1 ,,,34.4 ,4.69 ,,30.1 ,37.3 ,21.1 ,30.6 ,30.7 ,30.6 ,25.5 ,30.5 ,25.0 ,30.1 ,,29.6 ,29.6 ,,29.6 ,,,30.6 ,30.7 ,,22.2 ,20.0 ,20.3 ,3.07 ,31.6 ,0.02 ,0.02 ,13.35 ,-,-,500 ,0.49 ,16.22 ,2.20 ,,0.01 ,,8.44E-06,4.4E+01,8.07E-03,ND,002,""
2017/7/13 11:00,-3221 ,-2075 ,3,31.0 ,,30.2 ,,,34.5 ,4.50 ,,30.1 ,37.5 ,21.2 ,30.7 ,30.8 ,30.7 ,25.6 ,30.6 ,25.0 ,30.1 ,,29.7 ,29.6 ,,29.6 ,,,30.6 ,30.7 ,,22.2 ,20.0 ,20.3 ,3.05 ,31.7 ,0.03 ,0.02 ,13.35 ,-,-,500 ,0.49 ,15.66 ,2.20 ,,0.01 ,,9.04E-06,4.3E+01,5.38E-03,ND,002,""
2017/7/13 17:00,-3222 ,-2075 ,3,31.0 ,,30.2 ,,,34.5 ,4.62 ,,30.2 ,37.6 ,21.2 ,30.7 ,30.8 ,30.7 ,25.6 ,30.6 ,25.1 ,30.2 ,,29.8 ,29.6 ,,29.7 ,,,30.7 ,30.8 ,,22.3 ,20.0 ,20.3 ,3.02 ,31.7 ,0.02 ,0.02 ,13.35 ,-,-,500 ,0.49 ,15.84 ,2.20 ,,0.01 ,,9.04E-06,4.4E+01,1.61E-02,ND,002,""
2017/7/13 23:00,-3220 ,-2074 ,3,31.1 ,,30.2 ,,,34.6 ,4.51 ,,30.2 ,37.4 ,21.3 ,30.7 ,30.9 ,30.8 ,25.5 ,30.7 ,25.3 ,30.2 ,,29.8 ,29.7 ,,29.7 ,,,30.8 ,30.9 ,,22.3 ,20.1 ,20.3 ,2.99 ,31.7 ,0.02 ,0.02 ,13.35 ,-,-,500 ,0.49 ,16.13 ,2.20 ,,0.01 ,,9.39E-06,4.3E+01,8.07E-03,ND,002,""
2017/7/14 5:00,-3221 ,-2075 ,3,31.1 ,,30.4 ,,,34.6 ,4.41 ,,30.3 ,37.5 ,21.3 ,30.8 ,31.0 ,30.8 ,25.6 ,30.7 ,25.3 ,30.3 ,,29.9 ,29.7 ,,29.8 ,,,30.8 ,30.8 ,,22.3 ,20.1 ,20.4 ,2.95 ,31.7 ,0.02 ,0.02 ,13.35 ,-,-,500 ,0.49 ,16.78 ,2.20 ,,0.01 ,,9.39E-06,4.4E+01,5.38E-03,ND,002,""
2017/7/14 11:00,-3222 ,-2074 ,3,31.2 ,,30.2 ,,,34.7 ,4.27 ,,30.3 ,37.7 ,21.3 ,30.9 ,31.0 ,30.9 ,25.6 ,30.8 ,25.4 ,30.3 ,,29.9 ,29.8 ,,29.8 ,,,30.9 ,31.0 ,,22.4 ,20.1 ,20.4 ,2.92 ,31.6 ,0.02 ,0.02 ,13.35 ,-,-,500 ,0.49 ,17.34 ,2.20 ,,0.01 ,,9.35E-06,4.3E+01,1.34E-02,ND,002,""
2017/7/14 17:00,-3221 ,-2075 ,3,31.2 ,,30.2 ,,,34.7 ,4.43 ,,30.4 ,37.8 ,21.3 ,30.9 ,31.1 ,30.9 ,25.6 ,30.9 ,25.5 ,30.4 ,,30.0 ,29.9 ,,29.9 ,,,31.0 ,31.1 ,,22.4 ,20.1 ,20.5 ,2.90 ,31.6 ,0.02 ,0.02 ,13.35 ,-,-,500 ,0.49 ,17.63 ,2.20 ,,0.01 ,,9.35E-06,4.4E+01,1.34E-02,ND,002,""
2017/7/14 23:00,-3221 ,-2075 ,3,31.3 ,,30.2 ,,,34.7 ,4.21 ,,30.5 ,37.9 ,21.4 ,31.0 ,31.1 ,31.0 ,25.6 ,30.9 ,25.5 ,30.4 ,,30.0 ,29.9 ,,29.9 ,,,31.0 ,31.1 ,,22.4 ,20.1 ,20.5 ,2.87 ,31.7 ,0.02 ,0.02 ,13.35 ,-,-,500 ,0.49 ,16.03 ,2.20 ,,0.01 ,,8.59E-06,4.4E+01,5.38E-03,ND,002,""
2017/7/15 5:00,-3221 ,-2075 ,3,31.3 ,,30.3 ,,,34.8 ,4.19 ,,30.5 ,38.1 ,21.4 ,31.0 ,31.1 ,31.0 ,25.6 ,30.9 ,25.5 ,30.4 ,,30.0 ,29.9 ,,29.9 ,,,30.9 ,31.0 ,,22.4 ,20.1 ,20.5 ,2.83 ,31.6 ,0.02 ,0.02 ,13.35 ,-,-,500 ,0.49 ,15.47 ,2.20 ,,0.01 ,,8.59E-06,4.4E+01,2.69E-03,ND,002,""
2017/7/15 11:00,-3221 ,-2075 ,3,31.3 ,,30.2 ,,,34.9 ,4.16 ,,30.5 ,38.2 ,21.4 ,31.1 ,31.2 ,31.1 ,25.6 ,31.0 ,25.6 ,30.5 ,,30.1 ,29.9 ,,29.9 ,,,31.1 ,31.2 ,,22.5 ,20.2 ,20.5 ,2.79 ,31.6 ,0.02 ,0.02 ,13.35 ,-,-,500 ,0.49 ,16.22 ,2.20 ,,0.01 ,,8.69E-06,4.3E+01,1.07E-02,ND,002,""
2017/7/15 17:00,-3221 ,-2076 ,3,31.4 ,,30.5 ,,,34.9 ,4.25 ,,30.5 ,38.3 ,21.5 ,31.1 ,31.2 ,31.1 ,25.7 ,31.0 ,25.7 ,30.5 ,,30.2 ,30.0 ,,30.0 ,,,31.1 ,31.2 ,,22.5 ,20.2 ,20.5 ,2.76 ,31.6 ,0.02 ,0.02 ,13.35 ,-,-,500 ,0.49 ,16.69 ,2.20 ,,0.01 ,,8.69E-06,4.3E+01,8.07E-03,ND,002,""
2017/7/15 23:00,-3221 ,-2075 ,3,31.4 ,,30.5 ,,,34.9 ,4.18 ,,30.6 ,38.4 ,21.5 ,31.2 ,31.3 ,31.2 ,25.7 ,31.1 ,25.8 ,30.6 ,,30.2 ,30.1 ,,30.1 ,,,31.2 ,31.2 ,,22.5 ,20.2 ,20.5 ,2.74 ,31.6 ,0.02 ,0.02 ,13.35 ,-,-,500 ,0.49 ,16.59 ,2.20 ,,0.01 ,,8.74E-06,4.3E+01,5.38E-03,ND,002,""
2017/7/16 5:00,-3221 ,-2075 ,3,31.4 ,,30.6 ,,,35.0 ,4.21 ,,30.6 ,38.5 ,21.5 ,31.2 ,31.3 ,31.2 ,25.7 ,31.1 ,25.8 ,30.6 ,,30.2 ,30.1 ,,30.1 ,,,31.1 ,31.2 ,,22.5 ,20.2 ,20.5 ,2.71 ,31.7 ,0.03 ,0.02 ,13.35 ,-,-,500 ,0.49 ,14.53 ,2.20 ,,0.01 ,,8.74E-06,4.3E+01,8.07E-03,ND,002,""
2017/7/16 11:00,-3220 ,-2075 ,3,31.5 ,,30.6 ,,,35.2 ,4.48 ,,30.7 ,38.5 ,21.6 ,31.2 ,31.3 ,31.2 ,25.7 ,31.1 ,25.8 ,30.7 ,,30.3 ,30.1 ,,30.1 ,,,31.2 ,31.3 ,,22.6 ,20.2 ,20.6 ,2.70 ,31.8 ,0.03 ,0.02 ,13.35 ,-,-,500 ,0.49 ,16.88 ,2.20 ,,0.01 ,,8.58E-06,4.3E+01,1.07E-02,ND,002,""
2017/7/16 17:00,-3220 ,-2075 ,3,31.5 ,,30.8 ,,,35.3 ,4.68 ,,30.7 ,38.5 ,21.6 ,31.3 ,31.4 ,31.3 ,25.8 ,31.2 ,25.9 ,30.7 ,,30.3 ,30.2 ,,30.2 ,,,31.2 ,31.3 ,,22.6 ,20.3 ,20.6 ,2.68 ,31.9 ,0.02 ,0.02 ,13.35 ,-,-,500 ,0.49 ,15.47 ,2.20 ,,0.01 ,,8.58E-06,4.3E+01,1.34E-02,ND,002,""
2017/7/16 23:00,-3220 ,-2075 ,3,31.6 ,,30.8 ,,,35.3 ,4.67 ,,30.8 ,38.6 ,21.7 ,31.4 ,31.4 ,31.4 ,25.8 ,31.3 ,26.0 ,30.8 ,,30.4 ,30.3 ,,30.3 ,,,31.3 ,31.3 ,,22.7 ,20.3 ,20.6 ,2.65 ,32.0 ,0.02 ,0.02 ,13.35 ,-,-,500 ,0.49 ,16.50 ,2.20 ,,0.01 ,,8.73E-06,4.3E+01,8.07E-03,ND,002,""
2017/7/17 5:00,-3219 ,-2074 ,3,31.6 ,,30.9 ,,,35.4 ,4.73 ,,30.8 ,38.7 ,21.7 ,31.4 ,31.5 ,31.4 ,25.8 ,31.3 ,26.1 ,30.8 ,,30.4 ,30.3 ,,30.3 ,,,31.3 ,31.4 ,,22.7 ,20.3 ,20.6 ,2.63 ,32.0 ,0.02 ,0.02 ,13.35 ,-,-,500 ,0.49 ,16.50 ,2.20 ,,0.01 ,,8.73E-06,4.3E+01,8.07E-03,ND,002,""
2017/7/17 11:00,-3218 ,-2075 ,3,31.7 ,,30.8 ,,,35.5 ,4.77 ,,30.9 ,38.7 ,21.7 ,31.4 ,31.5 ,31.4 ,25.8 ,31.4 ,26.1 ,30.9 ,,30.5 ,30.3 ,,30.3 ,,,31.4 ,31.5 ,,22.7 ,20.3 ,20.6 ,2.61 ,32.1 ,0.02 ,0.02 ,13.35 ,-,-,500 ,0.49 ,17.06 ,2.20 ,,0.01 ,,8.64E-06,4.3E+01,5.38E-03,ND,002,""
2017/7/17 17:00,-3217 ,-2075 ,3,31.7 ,,30.8 ,,,35.6 ,4.83 ,,30.9 ,38.7 ,21.7 ,31.5 ,31.6 ,31.4 ,25.8 ,31.4 ,26.1 ,30.9 ,,30.5 ,30.4 ,,30.3 ,,,31.4 ,31.5 ,,22.7 ,20.3 ,20.7 ,2.60 ,32.2 ,0.02 ,0.02 ,13.35 ,-,-,500 ,0.49 ,15.00 ,2.20 ,,0.01 ,,8.64E-06,4.4E+01,5.38E-03,ND,002,""
2017/7/17 23:00,-3218 ,-2076 ,3,31.8 ,,30.8 ,,,35.8 ,4.76 ,,31.0 ,38.8 ,21.8 ,31.5 ,31.6 ,31.5 ,25.8 ,31.4 ,26.3 ,31.0 ,,30.5 ,30.4 ,,30.5 ,,,31.5 ,31.5 ,,22.7 ,20.4 ,20.7 ,2.58 ,32.4 ,0.02 ,0.02 ,13.35 ,-,-,500 ,0.49 ,15.38 ,2.20 ,,0.01 ,,8.64E-06,4.3E+01,1.61E-02,ND,002,""
2017/7/18 5:00,-3218 ,-2075 ,3,31.8 ,,30.8 ,,,35.9 ,4.82 ,,31.0 ,38.8 ,21.9 ,31.6 ,31.7 ,31.5 ,25.8 ,31.5 ,26.3 ,31.0 ,,30.6 ,30.5 ,,30.5 ,,,31.5 ,31.5 ,,22.8 ,20.4 ,20.7 ,2.53 ,32.4 ,0.02 ,0.01 ,13.35 ,-,-,500 ,0.49 ,16.41 ,2.18 ,,0.01 ,,8.64E-06,4.4E+01,8.07E-03,ND,002,""
2017/7/18 11:00,-3217 ,-2075 ,3,31.8 ,,30.8 ,,,35.9 ,4.75 ,,31.0 ,38.9 ,21.9 ,31.5 ,31.6 ,31.5 ,25.8 ,31.5 ,26.4 ,31.1 ,,30.7 ,30.6 ,,30.6 ,,,31.5 ,31.6 ,,22.8 ,20.4 ,20.7 ,2.48 ,32.2 ,0.01 ,0.00 ,13.35 ,-,-,500 ,0.49 ,16.88 ,2.18 ,,0.01 ,,8.52E-06,4.4E+01,2.69E-03,ND,002,""
2017/7/18 17:00,-3218 ,-2075 ,3,31.9 ,,30.8 ,,,36.1 ,4.76 ,,31.1 ,38.9 ,21.9 ,31.6 ,31.7 ,31.6 ,25.8 ,31.5 ,26.4 ,31.1 ,,30.7 ,30.5 ,,30.6 ,,,31.5 ,31.5 ,,22.8 ,20.4 ,20.8 ,2.43 ,32.1 ,0.02 ,0.02 ,13.35 ,-,-,500 ,0.49 ,16.88 ,2.18 ,,0.01 ,,8.52E-06,4.4E+01,8.07E-03,ND,002,""
2017/7/18 23:00,-3218 ,-2075 ,3,31.9 ,,30.9 ,,,36.1 ,4.57 ,,31.1 ,39.0 ,21.9 ,31.6 ,31.7 ,31.6 ,25.8 ,31.5 ,26.4 ,31.1 ,,30.6 ,30.5 ,,30.6 ,,,31.5 ,31.5 ,,22.8 ,20.5 ,20.8 ,2.38 ,31.9 ,0.02 ,0.02 ,13.35 ,-,-,500 ,0.49 ,15.84 ,2.18 ,,0.01 ,,8.66E-06,4.3E+01,5.38E-03,ND,002,""
2017/7/19 5:00,-3218 ,-2075 ,3,32.0 ,,31.0 ,,,36.1 ,4.49 ,,31.2 ,39.0 ,21.9 ,31.7 ,31.8 ,31.6 ,25.8 ,31.6 ,26.5 ,31.2 ,,30.7 ,30.6 ,,30.6 ,,,31.6 ,31.7 ,,22.9 ,20.5 ,20.8 ,2.34 ,31.7 ,0.02 ,0.02 ,13.35 ,-,-,500 ,0.49 ,16.59 ,2.18 ,,0.01 ,,8.66E-06,4.3E+01,5.38E-03,ND,002,""
2017/7/19 11:00,-3219 ,-2076 ,3,32.0 ,,30.9 ,,,36.1 ,4.40 ,,31.3 ,39.1 ,22.0 ,31.8 ,31.9 ,31.7 ,25.9 ,31.5 ,26.6 ,31.2 ,,30.8 ,30.6 ,,30.7 ,,,31.7 ,31.8 ,,22.9 ,20.5 ,20.8 ,2.30 ,31.6 ,0.03 ,0.02 ,13.35 ,-,-,500 ,0.49 ,16.88 ,2.18 ,,0.01 ,,8.71E-06,4.3E+01,ND,ND,002,""
2017/7/19 17:00,-3218 ,-2076 ,3,32.0 ,,30.9 ,,,36.1 ,4.43 ,,31.3 ,39.1 ,22.0 ,31.8 ,32.0 ,31.9 ,26.0 ,31.6 ,26.7 ,31.3 ,,30.9 ,30.8 ,,30.8 ,,,31.7 ,31.9 ,,23.0 ,20.5 ,20.9 ,2.26 ,31.5 ,0.02 ,0.02 ,13.35 ,-,-,500 ,0.49 ,15.94 ,2.18 ,,0.01 ,,8.54E-06,4.3E+01,8.07E-03,ND,002,""
2017/7/19 23:00,-3218 ,-2075 ,3,32.1 ,,30.9 ,,,36.2 ,4.26 ,,31.3 ,39.2 ,22.0 ,31.9 ,32.0 ,31.9 ,26.0 ,31.6 ,26.8 ,31.4 ,,30.9 ,30.8 ,,30.8 ,,,31.8 ,31.9 ,,23.0 ,20.5 ,20.9 ,2.22 ,31.4 ,0.02 ,0.02 ,13.35 ,-,-,500 ,0.49 ,16.88 ,2.18 ,,0.01 ,,9.10E-06,4.4E+01,1.34E-02,ND,002,""
2017/7/20 5:00,-3218 ,-2075 ,3,32.1 ,,31.0 ,,,36.2 ,4.19 ,,31.3 ,39.2 ,22.1 ,31.9 ,32.1 ,31.9 ,25.9 ,31.6 ,26.8 ,31.4 ,,30.9 ,30.8 ,,30.8 ,,,31.8 ,31.9 ,,23.0 ,20.6 ,20.9 ,2.18 ,31.3 ,0.03 ,0.02 ,13.35 ,-,-,500 ,0.49 ,15.84 ,2.18 ,,0.01 ,,9.10E-06,4.3E+01,1.07E-02,ND,002,""
2017/7/20 11:00,-3218 ,-2075 ,3,32.2 ,,31.1 ,,,36.3 ,4.20 ,,31.4 ,39.2 ,22.1 ,31.9 ,32.0 ,31.9 ,25.9 ,31.7 ,27.0 ,31.4 ,,31.1 ,30.9 ,,31.0 ,,,32.0 ,32.1 ,,23.1 ,20.6 ,21.0 ,2.14 ,31.2 ,0.03 ,0.02 ,13.35 ,-,-,500 ,0.49 ,16.59 ,2.18 ,,0.01 ,,9.30E-06,4.3E+01,5.38E-03,ND,002,""
2017/7/20 17:00,-3217 ,-2075 ,3,32.2 ,,30.9 ,,,36.3 ,4.41 ,,31.4 ,39.3 ,22.1 ,31.9 ,32.1 ,32.0 ,26.0 ,31.7 ,26.9 ,31.4 ,,31.0 ,30.9 ,,30.9 ,,,32.0 ,32.1 ,,23.1 ,20.6 ,21.0 ,2.13 ,31.2 ,0.03 ,0.02 ,13.35 ,-,-,500 ,0.49 ,16.97 ,2.18 ,,0.01 ,,9.30E-06,4.3E+01,1.07E-02,ND,002,""
2017/7/20 23:00,-3217 ,-2075 ,3,32.2 ,,31.0 ,,,36.3 ,4.21 ,,31.4 ,39.3 ,22.2 ,32.0 ,32.2 ,32.0 ,26.0 ,31.8 ,26.9 ,31.5 ,,31.1 ,31.0 ,,30.9 ,,,32.0 ,32.1 ,,23.2 ,20.6 ,21.0 ,2.11 ,31.2 ,0.03 ,0.02 ,13.35 ,-,-,500 ,0.49 ,16.59 ,2.18 ,,0.01 ,,9.38E-06,4.3E+01,1.07E-02,ND,002,""
2017/7/21 5:00,-3216 ,-2075 ,3,32.2 ,,31.0 ,,,36.3 ,4.23 ,,31.5 ,39.3 ,22.2 ,32.1 ,32.2 ,32.1 ,26.1 ,31.8 ,26.9 ,31.5 ,,31.1 ,31.0 ,,31.0 ,,,32.0 ,32.1 ,,23.1 ,20.7 ,21.0 ,2.08 ,31.3 ,0.03 ,0.02 ,13.35 ,-,-,500 ,0.49 ,16.03 ,2.18 ,,0.01 ,,8.79E-06,4.4E+01,1.61E-02,ND,002,""
2017/7/21 11:00,-3216 ,-2075 ,3,32.2 ,,31.1 ,,,36.3 ,4.21 ,,31.5 ,39.3 ,22.2 ,32.1 ,32.2 ,32.1 ,26.1 ,31.8 ,27.0 ,31.6 ,,31.1 ,31.1 ,,31.1 ,,,32.1 ,32.2 ,,23.2 ,20.7 ,21.1 ,4.58 ,31.3 ,0.03 ,0.02 ,13.35 ,-,-,500 ,0.49 ,16.41 ,2.18 ,,0.01 ,,1.24E-05,4.3E+01,1.07E-02,ND,002,""
2017/7/21 17:00,-3217 ,-2075 ,3,32.3 ,,31.1 ,,,36.1 ,4.33 ,,31.6 ,39.4 ,22.2 ,32.0 ,32.2 ,32.1 ,26.1 ,31.9 ,26.9 ,31.5 ,,31.1 ,31.0 ,,31.0 ,,,32.1 ,32.2 ,,23.2 ,20.7 ,21.1 ,4.57 ,31.3 ,0.03 ,0.02 ,13.35 ,-,-,500 ,0.49 ,16.22 ,2.18 ,,0.01 ,,8.64E-06,4.3E+01,ND,ND,002,""
2017/7/21 23:00,-3216 ,-2075 ,3,32.3 ,,31.3 ,,,36.1 ,4.33 ,,31.6 ,39.5 ,22.3 ,32.1 ,32.3 ,32.2 ,26.2 ,31.9 ,27.0 ,31.6 ,,31.2 ,31.1 ,,31.1 ,,,32.2 ,32.2 ,,23.3 ,20.8 ,21.1 ,4.55 ,31.4 ,0.03 ,0.02 ,13.35 ,-,-,500 ,0.49 ,16.50 ,2.18 ,,0.01 ,,1.72E-05,4.4E+01,8.07E-03,ND,002,""
2017/7/22 5:00,-3216 ,-2075 ,3,32.4 ,,31.4 ,,,36.0 ,4.34 ,,31.6 ,39.5 ,22.3 ,32.1 ,32.3 ,32.2 ,26.2 ,31.9 ,27.0 ,31.6 ,,31.2 ,31.1 ,,31.1 ,,,32.2 ,32.2 ,,23.2 ,20.8 ,21.1 ,4.51 ,31.5 ,0.02 ,0.02 ,13.35 ,-,-,500 ,0.49 ,16.50 ,2.18 ,,0.01 ,,8.56E-06,4.3E+01,1.34E-02,ND,002,""
2017/7/22 11:00,-3215 ,-2075 ,3,32.4 ,,31.5 ,,,35.9 ,4.36 ,,31.6 ,39.6 ,22.3 ,32.2 ,32.3 ,32.2 ,26.1 ,31.9 ,27.0 ,31.6 ,,31.1 ,31.0 ,,31.0 ,,,32.2 ,32.2 ,,23.2 ,20.9 ,21.2 ,4.48 ,31.4 ,0.02 ,0.02 ,13.35 ,-,-,500 ,0.49 ,16.59 ,2.18 ,,0.01 ,,1.32E-05,4.3E+01,1.34E-02,ND,002,""
2017/7/22 17:00,-3216 ,-2073 ,3,32.4 ,,31.7 ,,,35.8 ,4.44 ,,31.6 ,39.6 ,22.3 ,32.2 ,32.4 ,32.2 ,26.2 ,32.0 ,27.1 ,31.6 ,,31.3 ,31.1 ,,31.1 ,,,32.2 ,32.2 ,,23.3 ,20.9 ,21.2 ,4.46 ,31.5 ,0.02 ,0.02 ,13.35 ,-,-,500 ,0.49 ,16.50 ,2.18 ,,0.01 ,,8.61E-06,4.3E+01,8.07E-03,ND,002,""
2017/7/22 23:00,-3215 ,-2074 ,3,32.4 ,,31.9 ,,,35.6 ,4.46 ,,31.7 ,39.6 ,22.4 ,32.0 ,32.4 ,32.2 ,26.3 ,32.0 ,27.0 ,31.6 ,,31.2 ,31.1 ,,31.1 ,,,32.2 ,32.3 ,,23.4 ,20.9 ,21.2 ,4.44 ,31.5 ,0.02 ,0.02 ,13.35 ,-,-,500 ,0.49 ,16.22 ,2.18 ,,0.01 ,,2.11E-05,4.4E+01,1.07E-02,ND,002,""
2017/7/23 5:00,-3215 ,-2073 ,3,32.5 ,,32.0 ,,,35.5 ,4.60 ,,31.7 ,39.6 ,22.4 ,32.2 ,32.3 ,32.2 ,26.3 ,32.0 ,27.0 ,31.6 ,,31.2 ,31.1 ,,31.1 ,,,32.2 ,32.3 ,,23.3 ,20.9 ,21.3 ,4.40 ,31.5 ,0.02 ,0.02 ,13.35 ,-,-,500 ,0.49 ,16.69 ,2.18 ,,0.01 ,,8.52E-06,4.4E+01,1.34E-02,ND,002,""
2017/7/23 11:00,-3216 ,-2073 ,3,32.5 ,,32.0 ,,,35.4 ,4.66 ,,31.7 ,39.6 ,22.4 ,32.2 ,32.3 ,32.2 ,26.2 ,32.0 ,27.0 ,31.6 ,,31.2 ,31.1 ,,31.1 ,,,32.2 ,32.3 ,,23.3 ,21.0 ,21.3 ,4.36 ,31.4 ,0.02 ,0.01 ,13.35 ,-,-,500 ,0.49 ,17.63 ,2.18 ,,0.01 ,,2.54E-05,4.4E+01,5.38E-03,ND,002,""
2017/7/23 17:00,-3217 ,-2075 ,3,32.5 ,,32.2 ,,,35.3 ,4.70 ,,31.7 ,39.6 ,22.4 ,32.2 ,32.4 ,32.2 ,26.2 ,32.0 ,27.1 ,31.6 ,,31.3 ,31.1 ,,31.1 ,,,32.2 ,32.3 ,,23.3 ,21.0 ,21.3 ,4.31 ,31.3 ,0.01 ,0.01 ,13.35 ,-,-,500 ,0.49 ,17.06 ,2.18 ,,0.01 ,,8.48E-06,4.3E+01,1.07E-02,ND,002,""
2017/7/23 23:00,-3218 ,-2074 ,3,32.5 ,,32.3 ,,,35.3 ,4.54 ,,31.7 ,39.6 ,22.4 ,32.2 ,32.4 ,32.2 ,26.2 ,32.0 ,27.1 ,31.6 ,,31.3 ,31.1 ,,31.1 ,,,32.2 ,32.3 ,,23.3 ,21.0 ,21.3 ,4.27 ,31.2 ,0.02 ,0.01 ,13.35 ,-,-,500 ,0.49 ,16.59 ,2.18 ,,0.01 ,,2.78E-05,4.3E+01,8.07E-03,ND,002,""
2017/7/24 5:00,-3218 ,-2073 ,3,32.5 ,,32.2 ,,,35.2 ,4.52 ,,31.7 ,39.6 ,22.4 ,32.2 ,32.4 ,32.2 ,26.2 ,31.9 ,27.1 ,31.6 ,,31.2 ,31.1 ,,31.1 ,,,32.2 ,32.2 ,,23.3 ,21.0 ,21.4 ,4.23 ,31.1 ,0.01 ,0.01 ,13.35 ,-,-,500 ,0.49 ,17.25 ,2.18 ,,0.01 ,,8.69E-06,4.4E+01,8.07E-03,ND,002,""
2017/7/24 11:00,-3218 ,-2074 ,3,32.5 ,,32.3 ,,,35.0 ,4.50 ,,31.6 ,39.7 ,22.5 ,32.1 ,32.3 ,32.2 ,26.3 ,32.0 ,27.1 ,31.7 ,,31.3 ,31.2 ,,31.2 ,,,32.2 ,32.2 ,,23.4 ,21.1 ,21.4 ,4.20 ,31.0 ,0.02 ,0.01 ,13.35 ,-,-,500 ,0.49 ,16.41 ,2.18 ,,0.01 ,,9.47E-06,4.3E+01,1.34E-02,ND,002,""
2017/7/24 17:00,-3220 ,-2074 ,3,32.5 ,,32.2 ,,,35.0 ,4.60 ,,31.7 ,39.6 ,22.5 ,32.2 ,32.3 ,32.2 ,26.3 ,32.0 ,27.1 ,31.7 ,,31.3 ,31.2 ,,31.2 ,,,32.2 ,32.2 ,,23.4 ,21.1 ,21.4 ,4.17 ,30.9 ,0.02 ,0.01 ,13.35 ,-,-,500 ,0.49 ,15.75 ,2.18 ,,0.01 ,,9.47E-06,4.4E+01,ND,ND,002,""
2017/7/24 23:00,-3218 ,-2075 ,3,32.5 ,,32.2 ,,,34.9 ,4.46 ,,31.7 ,39.7 ,22.5 ,32.2 ,32.3 ,32.2 ,26.3 ,32.0 ,27.0 ,31.7 ,,31.3 ,31.2 ,,31.2 ,,,32.1 ,32.2 ,,23.5 ,21.1 ,21.4 ,4.15 ,30.9 ,0.02 ,0.01 ,13.35 ,-,-,500 ,0.49 ,16.78 ,2.18 ,,0.01 ,,9.24E-06,4.4E+01,1.61E-02,ND,002,""
2017/7/25 5:00,-3220 ,-2074 ,3,32.4 ,,32.2 ,,,34.9 ,4.27 ,,31.7 ,39.7 ,22.5 ,32.2 ,32.2 ,32.2 ,26.3 ,31.9 ,26.9 ,31.6 ,,31.2 ,31.1 ,,31.1 ,,,32.1 ,32.1 ,,23.5 ,21.1 ,21.5 ,4.12 ,30.9 ,0.02 ,0.02 ,13.35 ,-,-,500 ,0.49 ,16.13 ,2.18 ,,0.01 ,,9.24E-06,4.3E+01,8.07E-03,ND,002,""
2017/7/25 11:00,-3220 ,-2073 ,3,32.4 ,,32.1 ,,,34.8 ,4.19 ,,31.7 ,39.7 ,22.5 ,32.2 ,32.3 ,32.2 ,26.3 ,32.0 ,27.0 ,31.6 ,,31.2 ,31.1 ,,31.2 ,,,32.1 ,32.2 ,,23.5 ,21.1 ,21.5 ,4.10 ,30.9 ,0.03 ,0.02 ,13.35 ,-,-,500 ,0.49 ,16.31 ,2.18 ,,0.01 ,,8.44E-06,4.4E+01,5.38E-03,ND,002,""
2017/7/25 17:00,-3220 ,-2075 ,3,32.4 ,,32.0 ,,,34.8 ,4.26 ,,31.7 ,39.7 ,22.6 ,32.2 ,32.3 ,32.2 ,26.3 ,31.9 ,26.9 ,31.6 ,,31.2 ,31.1 ,,31.1 ,,,32.1 ,32.1 ,,23.5 ,21.2 ,21.5 ,4.07 ,30.9 ,0.03 ,0.03 ,13.35 ,-,-,500 ,0.49 ,16.03 ,2.18 ,,0.01 ,,8.44E-06,4.4E+01,1.07E-02,ND,002,""
2017/7/25 23:00,-3215 ,-2075 ,3,32.4 ,,31.9 ,,,34.7 ,4.13 ,,31.6 ,39.7 ,22.6 ,32.1 ,32.3 ,32.1 ,26.2 ,31.9 ,26.9 ,31.6 ,,31.2 ,31.1 ,,31.1 ,,,32.1 ,32.1 ,,23.5 ,21.2 ,21.5 ,4.05 ,30.9 ,0.03 ,0.03 ,13.35 ,-,-,500 ,0.49 ,15.00 ,2.18 ,,0.01 ,,8.43E-06,4.3E+01,1.07E-02,ND,002,""
2017/7/26 5:00,-3215 ,-2074 ,3,32.4 ,,31.9 ,,,34.7 ,4.08 ,,31.7 ,39.7 ,22.6 ,32.1 ,32.3 ,32.2 ,26.3 ,32.0 ,27.0 ,31.6 ,,31.2 ,31.1 ,,31.1 ,,,32.1 ,32.2 ,,23.6 ,21.2 ,21.5 ,4.02 ,30.8 ,0.03 ,0.03 ,13.35 ,-,-,500 ,0.49 ,15.84 ,2.18 ,,0.01 ,,8.43E-06,4.3E+01,1.07E-02,ND,002,""
2017/7/26 11:00,-3213 ,-2074 ,3,32.4 ,,31.9 ,,,34.7 ,3.94 ,,31.6 ,39.7 ,22.7 ,32.1 ,32.2 ,32.1 ,26.2 ,31.9 ,26.9 ,31.6 ,,31.2 ,31.1 ,,31.1 ,,,32.1 ,32.2 ,,23.6 ,21.2 ,21.6 ,3.99 ,30.8 ,0.03 ,0.03 ,13.35 ,-,-,500 ,0.49 ,15.84 ,2.18 ,,0.01 ,,8.34E-06,4.4E+01,1.34E-02,ND,002,""
2017/7/26 17:00,-3213 ,-2075 ,3,32.4 ,,31.7 ,,,34.7 ,3.91 ,,31.6 ,39.7 ,22.6 ,32.1 ,31.5 ,32.1 ,26.2 ,31.9 ,27.0 ,31.6 ,,31.2 ,31.1 ,,31.1 ,,,32.0 ,32.1 ,,23.7 ,21.2 ,21.6 ,3.98 ,30.8 ,0.03 ,0.03 ,13.35 ,-,-,500 ,0.49 ,14.91 ,2.18 ,,0.01 ,,8.34E-06,4.3E+01,2.69E-03,ND,002,""
2017/7/26 23:00,-3210 ,-2074 ,3,32.4 ,,31.7 ,,,34.7 ,3.77 ,,31.6 ,39.7 ,22.7 ,32.1 ,32.0 ,32.1 ,26.1 ,31.9 ,26.9 ,31.5 ,,31.1 ,31.0 ,,31.0 ,,,32.0 ,32.0 ,,23.6 ,21.3 ,21.6 ,3.95 ,30.8 ,0.03 ,0.03 ,13.35 ,-,-,500 ,0.49 ,15.56 ,2.18 ,,0.01 ,,8.40E-06,4.4E+01,8.07E-03,ND,002,""
2017/7/27 5:00,-3209 ,-2074 ,3,32.3 ,,31.6 ,,,34.6 ,3.84 ,,31.6 ,39.7 ,22.6 ,32.1 ,32.4 ,32.1 ,26.0 ,31.9 ,27.1 ,31.5 ,,31.1 ,31.0 ,,31.1 ,,,32.0 ,32.1 ,,23.7 ,21.3 ,21.6 ,3.91 ,30.8 ,0.03 ,0.03 ,13.35 ,-,-,500 ,0.49 ,15.47 ,2.18 ,,0.01 ,,8.40E-06,4.3E+01,2.15E-02,ND,002,""
2017/7/27 11:00,-3208 ,-2075 ,3,32.3 ,,31.6 ,,,34.6 ,3.87 ,,31.6 ,39.7 ,22.7 ,32.1 ,32.2 ,32.1 ,26.0 ,31.9 ,27.1 ,31.5 ,,31.1 ,31.0 ,,31.1 ,,,32.0 ,32.1 ,,23.7 ,21.3 ,21.6 ,3.89 ,30.8 ,0.04 ,0.03 ,13.35 ,-,-,500 ,0.49 ,15.47 ,2.18 ,,0.01 ,,8.43E-06,4.3E+01,5.38E-03,ND,002,""
2017/7/27 17:00,-3208 ,-2074 ,3,32.4 ,,31.7 ,,,34.6 ,4.10 ,,31.6 ,39.7 ,22.7 ,32.1 ,32.2 ,32.1 ,26.0 ,31.9 ,27.1 ,31.5 ,,31.1 ,31.1 ,,31.0 ,,,32.0 ,32.1 ,,23.7 ,21.3 ,21.7 ,3.87 ,30.8 ,0.03 ,0.03 ,13.35 ,-,-,500 ,0.49 ,16.13 ,2.18 ,,0.01 ,,8.43E-06,4.4E+01,8.07E-03,ND,002,""
2017/7/27 23:00,-3207 ,-2074 ,3,32.3 ,,31.8 ,,,34.5 ,4.12 ,,31.6 ,39.7 ,22.7 ,32.1 ,32.2 ,32.1 ,26.0 ,31.9 ,27.2 ,31.6 ,,31.2 ,31.1 ,,31.1 ,,,32.0 ,32.1 ,,23.7 ,21.3 ,21.7 ,3.84 ,30.8 ,0.03 ,0.03 ,13.35 ,-,-,500 ,0.49 ,16.03 ,2.18 ,,0.01 ,,8.44E-06,4.3E+01,1.07E-02,ND,002,""
2017/7/28 5:00,-3205 ,-2073 ,3,32.4 ,,32.0 ,,,34.4 ,4.24 ,,31.6 ,39.7 ,22.7 ,32.1 ,32.2 ,32.1 ,25.9 ,31.8 ,27.2 ,31.5 ,,31.1 ,31.0 ,,31.0 ,,,32.0 ,32.0 ,,23.7 ,21.4 ,21.7 ,3.81 ,30.7 ,0.03 ,0.03 ,13.35 ,-,-,500 ,0.49 ,16.31 ,2.18 ,,0.01 ,,8.44E-06,4.4E+01,2.69E-03,ND,002,""
2017/7/28 11:00,-3204 ,-2074 ,3,32.5 ,,32.3 ,,,34.1 ,4.41 ,,31.6 ,39.7 ,22.8 ,32.1 ,32.2 ,32.1 ,25.9 ,31.9 ,27.3 ,31.6 ,,31.2 ,31.1 ,,31.1 ,,,32.1 ,32.1 ,,23.7 ,21.4 ,21.7 ,3.78 ,30.7 ,0.03 ,0.03 ,13.35 ,-,-,500 ,0.49 ,16.13 ,2.18 ,,0.01 ,,8.36E-06,4.4E+01,8.07E-03,ND,002,""
2017/7/28 17:00,-3204 ,-2075 ,3,32.7 ,,32.8 ,,,33.8 ,4.60 ,,31.6 ,39.6 ,22.8 ,32.0 ,32.2 ,32.1 ,25.9 ,31.9 ,27.4 ,31.6 ,,31.2 ,31.1 ,,31.1 ,,,32.1 ,32.1 ,,23.8 ,21.4 ,21.8 ,3.76 ,30.7 ,0.03 ,0.03 ,13.35 ,-,-,500 ,0.49 ,15.28 ,2.18 ,,0.01 ,,8.36E-06,4.3E+01,2.69E-03,ND,002,""
2017/7/28 23:00,-3203 ,-2074 ,3,32.9 ,,32.6 ,,,33.5 ,4.53 ,,31.6 ,39.6 ,22.8 ,32.1 ,32.2 ,32.1 ,25.8 ,31.9 ,27.3 ,31.5 ,,31.1 ,31.0 ,,31.1 ,,,32.0 ,32.0 ,,23.8 ,21.4 ,21.8 ,3.74 ,30.7 ,0.03 ,0.03 ,13.35 ,-,-,500 ,0.49 ,15.66 ,2.18 ,,0.01 ,,8.42E-06,4.4E+01,1.34E-02,ND,002,""
2017/7/29 5:00,-3203 ,-2073 ,3,33.3 ,,32.8 ,,,33.3 ,4.64 ,,31.6 ,39.7 ,22.8 ,32.1 ,32.2 ,32.1 ,25.7 ,31.9 ,27.3 ,31.5 ,,31.1 ,31.1 ,,31.1 ,,,32.0 ,32.1 ,,23.8 ,21.5 ,21.9 ,3.71 ,30.7 ,0.03 ,0.03 ,13.35 ,-,-,500 ,0.49 ,16.13 ,2.18 ,,0.01 ,,8.42E-06,4.4E+01,1.07E-02,ND,002,""
2017/7/29 11:00,-3202 ,-2073 ,3,33.5 ,,32.5 ,,,33.0 ,4.56 ,,31.6 ,39.7 ,22.9 ,32.1 ,31.5 ,32.0 ,25.6 ,31.9 ,27.2 ,31.5 ,,31.1 ,31.0 ,,31.0 ,,,32.0 ,32.0 ,,23.8 ,21.5 ,21.9 ,3.69 ,30.7 ,0.03 ,0.03 ,13.35 ,-,-,500 ,0.49 ,16.88 ,2.18 ,,0.01 ,,8.37E-06,4.3E+01,5.38E-03,ND,002,""
2017/7/29 17:00,-3202 ,-2073 ,3,33.6 ,,32.6 ,,,32.9 ,4.62 ,,31.6 ,39.7 ,22.9 ,32.0 ,32.1 ,32.1 ,25.6 ,31.9 ,27.2 ,31.5 ,,31.1 ,31.0 ,,31.1 ,,,32.0 ,32.0 ,,23.8 ,21.6 ,21.9 ,3.67 ,30.8 ,0.03 ,0.03 ,13.35 ,-,-,500 ,0.49 ,16.88 ,2.18 ,,0.01 ,,8.37E-06,4.3E+01,1.34E-02,ND,002,""
2017/7/29 23:00,-3201 ,-2074 ,3,33.8 ,,33.1 ,,,32.6 ,4.57 ,,31.6 ,39.7 ,22.9 ,32.1 ,32.1 ,32.1 ,25.6 ,31.9 ,27.3 ,31.5 ,,31.1 ,31.0 ,,31.1 ,,,32.0 ,32.0 ,,23.8 ,21.6 ,21.9 ,3.64 ,30.7 ,0.03 ,0.03 ,13.35 ,-,-,500 ,0.49 ,16.22 ,2.18 ,,0.01 ,,8.34E-06,4.4E+01,8.07E-03,ND,002,""
2017/7/30 5:00,-3200 ,-2073 ,3,33.9 ,,33.7 ,,,32.5 ,4.58 ,,31.6 ,39.7 ,22.9 ,32.0 ,32.1 ,32.1 ,25.6 ,31.9 ,27.3 ,31.5 ,,31.1 ,30.9 ,,31.1 ,,,32.0 ,32.0 ,,23.8 ,21.6 ,22.0 ,3.61 ,30.7 ,0.03 ,0.03 ,13.35 ,-,-,500 ,0.49 ,16.88 ,2.18 ,,0.01 ,,8.34E-06,4.3E+01,8.07E-03,ND,002,""
2017/7/30 11:00,-3200 ,-2073 ,3,34.1 ,,34.2 ,,,32.3 ,4.61 ,,31.6 ,39.7 ,22.9 ,32.1 ,32.1 ,32.1 ,25.6 ,31.9 ,27.3 ,31.5 ,,31.1 ,30.9 ,,31.1 ,,,32.0 ,32.0 ,,23.9 ,21.6 ,22.0 ,3.59 ,30.7 ,0.03 ,0.03 ,13.35 ,-,-,500 ,0.49 ,15.66 ,2.18 ,,0.01 ,,8.62E-06,4.3E+01,8.07E-03,ND,002,""
2017/7/30 17:00,-3199 ,-2073 ,3,34.1 ,,34.1 ,,,32.2 ,4.71 ,,31.6 ,39.7 ,22.9 ,32.1 ,32.1 ,32.0 ,25.5 ,31.9 ,27.3 ,31.5 ,,31.1 ,30.9 ,,31.1 ,,,32.0 ,32.1 ,,23.9 ,21.7 ,22.0 ,3.59 ,30.8 ,0.03 ,0.03 ,13.35 ,-,-,500 ,0.49 ,16.31 ,2.18 ,,0.01 ,,8.62E-06,4.3E+01,1.61E-02,ND,002,""
2017/7/30 23:00,-3198 ,-2073 ,3,34.3 ,,34.3 ,,,32.0 ,4.66 ,,31.7 ,39.7 ,22.9 ,32.1 ,32.1 ,32.0 ,25.5 ,31.9 ,27.4 ,31.5 ,,31.1 ,30.9 ,,31.1 ,,,32.0 ,32.0 ,,23.9 ,21.7 ,22.1 ,3.56 ,30.8 ,0.03 ,0.03 ,13.35 ,-,-,500 ,0.49 ,15.84 ,2.18 ,,0.01 ,,8.80E-06,4.3E+01,2.69E-03,ND,002,""
2017/7/31 5:00,-3198 ,-2073 ,3,34.3 ,,35.0 ,,,31.9 ,4.74 ,,31.7 ,39.7 ,23.0 ,32.1 ,32.1 ,32.0 ,25.5 ,31.9 ,27.3 ,31.6 ,,31.2 ,31.0 ,,31.1 ,,,32.0 ,32.1 ,,23.9 ,21.7 ,22.1 ,3.54 ,30.8 ,0.03 ,0.03 ,13.35 ,-,-,500 ,0.49 ,18.66 ,2.18 ,,0.01 ,,8.80E-06,4.3E+01,8.07E-03,ND,002,""
2017/7/31 11:00,-3198 ,-2074 ,3,34.4 ,,35.7 ,,,31.8 ,4.74 ,,31.7 ,39.7 ,23.0 ,32.1 ,32.1 ,32.1 ,25.6 ,32.0 ,27.3 ,31.6 ,,31.2 ,31.0 ,,31.2 ,,,32.1 ,32.2 ,,24.0 ,21.7 ,22.1 ,3.52 ,30.8 ,0.03 ,0.03 ,13.35 ,-,-,500 ,0.49 ,16.31 ,2.18 ,,0.01 ,,9.16E-06,4.3E+01,1.34E-02,ND,002,""
2017/7/31 17:00,-3198 ,-2072 ,3,34.5 ,,35.0 ,,,31.7 ,4.90 ,,31.7 ,39.7 ,23.0 ,32.1 ,32.1 ,32.1 ,25.6 ,32.0 ,27.3 ,31.6 ,,31.2 ,31.0 ,,31.2 ,,,32.1 ,32.2 ,,24.0 ,21.7 ,22.1 ,3.50 ,30.9 ,0.02 ,0.03 ,13.35 ,-,-,500 ,0.49 ,16.31 ,2.18 ,,0.01 ,,9.16E-06,4.3E+01,5.38E-03,ND,002,""
2017/7/31 23:00,-3198 ,-2073 ,3,34.5 ,,35.1 ,,,31.6 ,4.80 ,,31.7 ,39.7 ,23.1 ,32.0 ,32.1 ,32.0 ,25.6 ,32.0 ,27.2 ,31.6 ,,31.2 ,31.0 ,,31.1 ,,,32.0 ,32.1 ,,24.0 ,21.7 ,22.1 ,3.48 ,30.9 ,0.02 ,0.02 ,13.35 ,-,-,500 ,0.49 ,15.66 ,2.18 ,,0.01 ,,9.24E-06,4.3E+01,2.69E-03,ND,002,""
2017/8/1 5:00,-3198 ,-2073 ,3,34.6 ,,35.9 ,,,31.5 ,4.74 ,,31.7 ,39.7 ,23.1 ,32.0 ,32.1 ,32.0 ,25.6 ,32.0 ,27.1 ,31.6 ,,31.2 ,31.0 ,,31.1 ,,,32.0 ,32.0 ,,24.0 ,21.7 ,22.1 ,3.46 ,31.0 ,0.02 ,0.02 ,13.35 ,-,-,500 ,0.49 ,16.31 ,2.18 ,,0.01 ,,9.24E-06,4.3E+01,8.07E-03,ND,002,""
2017/8/1 11:00,-3197 ,-2073 ,3,34.7 ,,35.6 ,,,31.5 ,4.73 ,,31.7 ,39.7 ,23.1 ,32.2 ,32.1 ,32.1 ,25.6 ,32.0 ,27.1 ,31.6 ,,31.2 ,31.0 ,,31.1 ,,,32.1 ,32.1 ,,24.0 ,21.7 ,22.1 ,3.44 ,31.0 ,0.02 ,0.02 ,13.35 ,-,-,500 ,0.49 ,16.59 ,2.18 ,,0.01 ,,8.76E-06,4.4E+01,1.34E-02,ND,002,""
2017/8/1 17:00,-3196 ,-2074 ,3,34.7 ,,35.7 ,,,31.5 ,4.67 ,,31.7 ,39.7 ,23.1 ,32.2 ,32.1 ,32.1 ,25.6 ,32.0 ,27.2 ,31.6 ,,31.2 ,31.0 ,,31.2 ,,,32.2 ,32.2 ,,24.0 ,21.8 ,22.1 ,3.41 ,31.0 ,0.02 ,0.02 ,13.35 ,-,-,500 ,0.49 ,16.22 ,2.18 ,,0.01 ,,8.76E-06,4.4E+01,2.69E-03,ND,002,""
2017/8/1 23:00,-3196 ,-2073 ,3,34.8 ,,35.7 ,,,31.5 ,4.50 ,,31.7 ,39.8 ,23.1 ,32.2 ,32.1 ,32.1 ,25.6 ,32.0 ,27.2 ,31.6 ,,31.2 ,31.0 ,,31.2 ,,,32.0 ,32.1 ,,24.0 ,21.8 ,22.1 ,3.38 ,30.9 ,0.02 ,0.02 ,13.35 ,-,-,500 ,0.49 ,16.13 ,2.18 ,,0.01 ,,8.47E-06,4.3E+01,2.69E-03,ND,002,""
2017/8/2 5:00,-3196 ,-2073 ,3,34.9 ,,35.9 ,,,31.5 ,4.53 ,,31.8 ,39.8 ,23.1 ,32.2 ,32.1 ,32.1 ,25.5 ,32.1 ,27.3 ,31.7 ,,31.3 ,31.1 ,,31.2 ,,,32.1 ,32.2 ,,24.0 ,21.8 ,22.1 ,3.34 ,30.8 ,0.02 ,0.02 ,13.35 ,-,-,500 ,0.49 ,16.50 ,2.18 ,,0.01 ,,8.47E-06,4.3E+01,1.34E-02,ND,002,""
2017/8/2 11:00,-3195 ,-2072 ,3,34.9 ,,35.8 ,,,31.5 ,4.39 ,,31.8 ,39.8 ,23.1 ,32.2 ,32.2 ,32.1 ,25.5 ,32.1 ,27.3 ,31.7 ,,31.3 ,31.1 ,,31.2 ,,,32.1 ,32.2 ,,24.0 ,21.8 ,22.2 ,3.30 ,30.7 ,0.03 ,0.02 ,13.35 ,-,-,500 ,0.49 ,16.78 ,2.18 ,,0.01 ,,8.44E-06,4.4E+01,2.69E-03,ND,002,""
2017/8/2 17:00,-3195 ,-2073 ,3,35.0 ,,35.7 ,,,31.5 ,4.45 ,,31.8 ,39.8 ,23.1 ,32.2 ,32.2 ,32.1 ,25.5 ,32.1 ,27.3 ,31.7 ,,31.3 ,31.1 ,,31.2 ,,,32.1 ,32.2 ,,24.0 ,21.8 ,22.2 ,3.28 ,30.6 ,0.03 ,0.02 ,13.35 ,-,-,500 ,0.49 ,16.97 ,2.18 ,,0.01 ,,8.44E-06,4.3E+01,8.07E-03,ND,002,""
2017/8/2 23:00,-3195 ,-2073 ,3,35.0 ,,35.8 ,,,31.5 ,4.40 ,,31.8 ,39.8 ,23.1 ,32.2 ,32.2 ,32.1 ,25.5 ,32.1 ,27.3 ,31.7 ,,31.3 ,31.1 ,,31.2 ,,,32.1 ,32.2 ,,24.0 ,21.8 ,22.2 ,3.25 ,30.5 ,0.02 ,0.02 ,13.35 ,-,-,500 ,0.49 ,16.03 ,2.18 ,,0.01 ,,8.47E-06,4.3E+01,1.88E-02,ND,002,""
2017/8/3 5:00,-3195 ,-2072 ,3,35.0 ,,37.9 ,,,31.6 ,4.36 ,,31.8 ,39.8 ,23.1 ,32.2 ,32.2 ,32.1 ,25.5 ,32.1 ,27.3 ,31.7 ,,31.3 ,31.1 ,,31.2 ,,,32.1 ,32.2 ,,24.0 ,21.9 ,22.2 ,3.21 ,30.4 ,0.02 ,0.02 ,13.35 ,-,-,500 ,0.49 ,15.38 ,2.18 ,,0.01 ,,8.18E-06,4.4E+01,8.07E-03,ND,002,""
2017/8/3 11:00,-3194 ,-2071 ,3,35.0 ,,34.1 ,,,31.5 ,4.30 ,,31.9 ,39.9 ,23.2 ,32.2 ,32.2 ,32.2 ,25.6 ,32.2 ,27.3 ,31.8 ,,31.4 ,31.2 ,,31.3 ,,,32.2 ,32.3 ,,24.1 ,21.9 ,22.2 ,3.18 ,30.4 ,0.03 ,0.02 ,13.35 ,-,-,500 ,0.49 ,15.66 ,2.18 ,,0.01 ,,9.78E-06,4.3E+01,1.07E-02,ND,002,""
2017/8/3 17:00,-3194 ,-2072 ,3,35.1 ,,37.0 ,,,31.5 ,4.34 ,,31.9 ,39.9 ,23.2 ,32.2 ,31.8 ,32.2 ,25.5 ,32.2 ,27.4 ,31.8 ,,31.4 ,31.3 ,,31.4 ,,,32.3 ,32.4 ,,24.1 ,21.9 ,22.2 ,3.16 ,30.3 ,0.02 ,0.02 ,13.35 ,-,-,500 ,0.49 ,15.19 ,2.18 ,,0.01 ,,8.17E-06,4.4E+01,2.69E-03,ND,002,""
2017/8/3 23:00,-3194 ,-2072 ,3,35.1 ,,34.1 ,,,31.6 ,4.24 ,,31.9 ,39.9 ,23.2 ,32.3 ,31.8 ,32.2 ,25.5 ,32.2 ,27.4 ,31.8 ,,31.4 ,31.2 ,,31.3 ,,,32.3 ,32.3 ,,24.1 ,21.9 ,22.3 ,3.13 ,30.3 ,0.03 ,0.03 ,13.35 ,-,-,500 ,0.49 ,16.78 ,2.18 ,,0.01 ,,9.14E-06,4.3E+01,2.42E-02,ND,002,""
2017/8/4 5:00,-3193 ,-2072 ,3,35.1 ,,34.2 ,,,31.6 ,4.32 ,,31.9 ,39.9 ,23.2 ,32.3 ,31.9 ,32.2 ,25.4 ,32.2 ,27.4 ,31.8 ,,31.4 ,30.7 ,,31.4 ,,,32.3 ,32.4 ,,24.1 ,21.9 ,22.3 ,3.10 ,30.3 ,0.03 ,0.02 ,13.35 ,-,-,500 ,0.49 ,16.22 ,2.18 ,,0.01 ,,8.35E-06,4.3E+01,1.34E-02,ND,002,""
2017/8/4 11:00,-3194 ,-2073 ,3,35.2 ,,34.3 ,,,31.7 ,4.30 ,,32.0 ,39.9 ,23.3 ,32.3 ,32.5 ,32.3 ,25.5 ,32.4 ,27.5 ,32.0 ,,31.6 ,31.4 ,,31.5 ,,,32.4 ,32.5 ,,24.2 ,21.9 ,22.3 ,3.08 ,30.3 ,0.03 ,0.03 ,13.35 ,-,-,500 ,0.49 ,15.75 ,2.18 ,,0.01 ,,8.64E-06,4.3E+01,1.34E-02,ND,002,""
2017/8/4 17:00,-3193 ,-2072 ,3,35.1 ,,34.9 ,,,31.7 ,4.42 ,,32.0 ,39.9 ,23.3 ,32.4 ,31.8 ,32.3 ,25.5 ,32.3 ,27.5 ,32.0 ,,31.6 ,31.0 ,,31.6 ,,,32.4 ,32.4 ,,24.2 ,22.0 ,22.3 ,3.06 ,30.3 ,0.02 ,0.02 ,13.35 ,-,-,500 ,0.49 ,15.47 ,2.18 ,,0.01 ,,8.64E-06,4.3E+01,2.69E-03,ND,002,""
2017/8/4 23:00,-3192 ,-2073 ,3,35.2 ,,38.0 ,,,31.7 ,4.43 ,,32.0 ,39.9 ,23.3 ,32.4 ,32.4 ,32.3 ,25.4 ,32.3 ,27.5 ,32.0 ,,31.5 ,31.2 ,,31.5 ,,,32.4 ,32.4 ,,24.3 ,22.0 ,22.4 ,3.04 ,30.3 ,0.02 ,0.02 ,13.35 ,-,-,500 ,0.49 ,16.88 ,2.18 ,,0.01 ,,1.23E-05,4.3E+01,8.07E-03,ND,002,""
