,RPV water level�ifuel range) (A�j,RPV water level�ifuel range) (B�j,Pressure in RPV,FEEDWATER NOZZLE N4B INBOARD(TE-2-3-69D2),SUPPORT SKIRT TOP(TE-2-3-69K1),SUPPORT SKIRT TOP(TE-2-3-69K2),VESSEL BOTTOM ABOVE SKIRT JCT(TE-2-3-69F1),TOP CONTOROL ROD DRIVE HOUSING(TE-2-3-69N1),VESSEL BOTTOM DRAIN(TE-2-106),Pressure in PCV,RPV BELLOWS SEAL AREA(TE-16-114R#2),RPV BELLOWS SEAL AREA(TE-16-114N#1),Blowdown Valves A(TE-2-113A),MSIV leakage detector(2-86A) (TE-27-161),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER HVH2-16A(TE-16-114F#1),SUPPLY AIR D/W COOLER HVH2-16B(TE-16-114G#1),SUPPLY AIR D/W COOLER HVH2-16C(TE-16-114H#1),SUPPLY AIR D/W COOLER HVH2-16C(TE-16-114H#2),SUPPLY AIR D/W COOLER HVH2-16D(TE-16-114J#1),SUPPLY AIR D/W COOLER HVH2-16E(TE-16-114K#1),SUPPLY AIR D/W COOLER HVH2-16E(TE-16-114K#2),PCV Temperature �iTE-16-114W#1�j,PCV Temperature �iTE-16-114W#2�j,PCV Temperature �iTE-16-007�j,PCV Temperature �iTE-16-008�j,Pressure in S/C,S/C Atmosphere temperature(TE-16-114S),Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),FPC skimmer surge tank level,Temperature in SFP,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV,Flow rate of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Dust concentrations in the exhaust gas from the reactor building,Water levels inside PCV were newly added.,"note"
2017/8/5 5:00,-3192 ,-2073 ,3,35.3 ,,36.0 ,,,31.7 ,4.58 ,,32.0 ,40.0 ,23.3 ,32.4 ,32.4 ,32.3 ,25.3 ,32.3 ,27.5 ,32.0 ,,31.5 ,31.3 ,,31.5 ,,,32.4 ,32.4 ,,24.3 ,22.0 ,22.4 ,3.02 ,30.3 ,0.02 ,0.02 ,13.35 ,-,-,500 ,0.49 ,16.69 ,2.18 ,,0.01 ,,8.52E-06,4.3E+01,1.61E-02,ND,002,""
2017/8/5 11:00,-3193 ,-2073 ,3,35.3 ,,37.9 ,,,31.7 ,4.56 ,,32.0 ,40.0 ,23.3 ,32.4 ,32.3 ,32.3 ,25.3 ,32.4 ,27.6 ,32.1 ,,31.6 ,31.4 ,,31.6 ,,,32.4 ,32.5 ,,24.3 ,22.0 ,22.4 ,3.00 ,30.4 ,0.02 ,0.02 ,13.35 ,-,-,500 ,0.49 ,16.03 ,2.18 ,,0.01 ,,1.09E-05,4.3E+01,1.34E-02,ND,002,""
2017/8/5 17:00,-3193 ,-2073 ,3,35.3 ,,37.2 ,,,31.8 ,4.71 ,,32.0 ,40.0 ,23.3 ,32.5 ,32.3 ,32.3 ,25.3 ,32.3 ,27.5 ,32.0 ,,31.5 ,31.3 ,,31.5 ,,,32.4 ,32.5 ,,24.3 ,22.1 ,22.4 ,2.99 ,30.5 ,0.02 ,0.02 ,13.35 ,-,-,500 ,0.49 ,15.75 ,2.18 ,,0.01 ,,8.74E-06,4.3E+01,2.69E-03,ND,002,""
2017/8/5 23:00,-3192 ,-2071 ,3,35.3 ,,36.3 ,,,31.8 ,4.68 ,,32.0 ,40.0 ,23.3 ,32.4 ,32.0 ,32.3 ,25.3 ,32.4 ,27.6 ,32.0 ,,31.6 ,31.3 ,,31.6 ,,,32.4 ,32.5 ,,24.3 ,22.1 ,22.4 ,2.98 ,30.5 ,0.02 ,0.02 ,13.35 ,-,-,500 ,0.49 ,16.13 ,2.18 ,,0.01 ,,1.26E-05,4.3E+01,5.38E-03,ND,002,""
2017/8/6 5:00,-3192 ,-2072 ,3,35.4 ,,38.0 ,,,31.7 ,4.75 ,,32.1 ,40.0 ,23.4 ,32.5 ,32.1 ,32.3 ,25.2 ,32.4 ,27.6 ,32.0 ,,31.6 ,31.2 ,,31.5 ,,,32.5 ,32.5 ,,24.3 ,22.1 ,22.4 ,2.96 ,30.6 ,0.02 ,0.02 ,13.35 ,-,-,500 ,0.49 ,18.09 ,2.18 ,,0.01 ,,8.65E-06,4.3E+01,5.38E-03,ND,002,""
2017/8/6 11:00,-3193 ,-2073 ,3,35.3 ,,36.8 ,,,31.8 ,4.79 ,,32.1 ,40.1 ,23.4 ,32.4 ,32.1 ,32.3 ,25.2 ,32.5 ,27.6 ,32.1 ,,31.7 ,31.4 ,,31.6 ,,,32.5 ,32.6 ,,24.4 ,22.1 ,22.4 ,2.95 ,30.7 ,0.02 ,0.02 ,13.35 ,-,-,500 ,0.49 ,15.56 ,2.18 ,,0.01 ,,1.25E-05,4.4E+01,1.07E-02,ND,002,""
2017/8/6 17:00,-3192 ,-2069 ,3,35.4 ,,37.3 ,,,31.8 ,4.86 ,,32.1 ,40.1 ,23.4 ,32.5 ,31.9 ,32.3 ,25.2 ,32.5 ,27.6 ,32.1 ,,31.6 ,30.8 ,,31.6 ,,,32.4 ,32.6 ,,24.4 ,22.1 ,22.5 ,2.95 ,30.9 ,0.01 ,0.01 ,13.35 ,-,-,500 ,0.49 ,18.00 ,2.18 ,,0.01 ,,8.70E-06,4.3E+01,2.69E-03,ND,002,""
2017/8/6 23:00,-3195 ,-2070 ,3,35.4 ,,40.0 ,,,31.8 ,4.54 ,,32.1 ,40.1 ,23.4 ,32.5 ,31.9 ,32.3 ,25.1 ,32.5 ,27.6 ,32.1 ,,31.6 ,30.8 ,,31.6 ,,,32.5 ,32.6 ,,24.4 ,22.1 ,22.5 ,2.94 ,31.0 ,0.01 ,0.01 ,13.35 ,-,-,500 ,0.49 ,17.53 ,2.18 ,,0.01 ,,1.82E-05,4.3E+01,1.07E-02,ND,002,""
2017/8/7 5:00,-3198 ,-2072 ,3,35.4 ,,34.5 ,,,31.9 ,4.41 ,,32.1 ,40.1 ,23.5 ,32.5 ,31.9 ,32.4 ,25.1 ,32.5 ,27.6 ,32.1 ,,31.7 ,30.9 ,,31.7 ,,,32.5 ,32.6 ,,24.5 ,22.1 ,22.5 ,2.93 ,31.2 ,0.01 ,0.01 ,13.35 ,-,-,500 ,0.49 ,18.09 ,2.18 ,,0.01 ,,8.85E-06,4.3E+01,1.34E-02,ND,002,""
2017/8/7 11:00,-3199 ,-2071 ,3,35.4 ,,36.3 ,,,31.8 ,4.25 ,,32.1 ,40.1 ,23.5 ,32.5 ,31.9 ,32.4 ,25.2 ,32.6 ,27.7 ,32.2 ,,31.8 ,31.0 ,,31.7 ,,,32.6 ,32.6 ,,24.5 ,22.2 ,22.5 ,2.92 ,31.3 ,0.01 ,0.01 ,13.35 ,-,-,500 ,0.49 ,18.09 ,2.18 ,,0.01 ,,1.18E-05,4.3E+01,8.07E-03,ND,002,""
2017/8/7 17:00,-3200 ,-2071 ,3,35.4 ,,36.2 ,,,31.8 ,4.37 ,,32.1 ,40.1 ,23.5 ,32.5 ,31.9 ,32.4 ,25.1 ,32.5 ,27.6 ,32.2 ,,31.7 ,31.0 ,,31.7 ,,,32.5 ,32.6 ,,24.5 ,22.2 ,22.5 ,2.92 ,31.5 ,0.02 ,0.01 ,13.35 ,-,-,500 ,0.49 ,17.06 ,2.18 ,,0.01 ,,9.16E-06,4.3E+01,5.38E-03,ND,002,""
2017/8/7 23:00,-3201 ,-2071 ,3,35.4 ,,36.5 ,,,31.8 ,4.40 ,,32.1 ,40.1 ,23.6 ,32.6 ,32.0 ,32.4 ,25.1 ,32.6 ,27.7 ,32.2 ,,31.8 ,31.0 ,,31.8 ,,,32.6 ,32.7 ,,24.6 ,22.2 ,22.5 ,2.91 ,31.7 ,0.01 ,0.01 ,13.35 ,-,-,500 ,0.49 ,17.81 ,2.18 ,,0.01 ,,1.37E-05,4.3E+01,5.38E-03,ND,002,""
2017/8/8 5:00,-3203 ,-2071 ,3,35.4 ,,36.4 ,,,31.8 ,4.63 ,,32.2 ,40.1 ,23.6 ,32.6 ,32.0 ,32.4 ,25.1 ,32.6 ,27.6 ,32.2 ,,31.8 ,31.0 ,,31.7 ,,,32.7 ,32.8 ,,24.5 ,22.2 ,22.5 ,2.90 ,31.8 ,0.01 ,0.01 ,13.35 ,-,-,500 ,0.49 ,17.53 ,2.18 ,,0.01 ,,9.28E-06,4.3E+01,1.07E-02,ND,002,""
2017/8/8 11:00,-3205 ,-2071 ,3,35.5 ,,36.3 ,,,31.9 ,4.73 ,,32.2 ,40.2 ,23.7 ,32.6 ,32.0 ,32.4 ,25.1 ,32.6 ,27.7 ,32.3 ,,31.8 ,31.1 ,,31.8 ,,,32.8 ,32.8 ,,24.6 ,22.2 ,22.6 ,2.88 ,31.9 ,0.01 ,0.00 ,13.35 ,-,-,500 ,0.49 ,17.72 ,2.18 ,,0.01 ,,4.65E-05,4.3E+01,1.07E-02,ND,002,""
2017/8/8 17:00,-3207 ,-2072 ,3,35.5 ,,36.5 ,,,32.0 ,4.72 ,,32.2 ,40.2 ,23.7 ,32.6 ,32.0 ,32.4 ,25.1 ,32.6 ,27.7 ,32.3 ,,31.8 ,31.1 ,,31.8 ,,,32.6 ,32.7 ,,24.6 ,22.2 ,22.6 ,2.87 ,32.0 ,0.01 ,0.01 ,13.35 ,-,-,500 ,0.49 ,17.53 ,2.18 ,,0.01 ,,8.70E-06,4.3E+01,ND,ND,002,""
2017/8/8 23:00,-3207 ,-2072 ,3,35.9 ,,36.6 ,,,32.0 ,4.41 ,,32.2 ,40.3 ,23.7 ,32.6 ,32.0 ,32.5 ,25.1 ,32.6 ,27.7 ,32.2 ,,31.8 ,31.1 ,,31.8 ,,,32.6 ,32.7 ,,24.6 ,22.2 ,22.6 ,2.86 ,32.1 ,0.01 ,0.02 ,13.35 ,-,-,500 ,0.49 ,17.06 ,2.18 ,,0.01 ,,3.07E-05,4.3E+01,8.07E-03,ND,002,""
2017/8/9 5:00,-3209 ,-2071 ,3,35.8 ,,36.5 ,,,32.0 ,4.25 ,,32.2 ,40.3 ,23.7 ,32.7 ,32.2 ,32.4 ,25.1 ,32.6 ,27.6 ,32.2 ,,31.7 ,31.6 ,,31.7 ,,,32.7 ,32.7 ,,24.6 ,22.3 ,22.6 ,2.84 ,32.1 ,0.01 ,0.01 ,13.35 ,-,-,500 ,0.49 ,16.59 ,2.18 ,,0.01 ,,8.72E-06,4.4E+01,5.38E-03,ND,002,""
2017/8/9 11:00,-3209 ,-2071 ,3,35.7 ,,36.7 ,,,32.1 ,3.92 ,,32.2 ,40.3 ,23.7 ,32.7 ,32.0 ,32.5 ,25.0 ,32.6 ,27.6 ,32.2 ,,31.7 ,30.8 ,,31.7 ,,,32.5 ,32.7 ,,24.7 ,22.3 ,22.7 ,2.81 ,32.1 ,0.02 ,0.02 ,13.35 ,-,-,500 ,0.49 ,16.31 ,2.18 ,,0.01 ,,1.44E-05,4.4E+01,2.69E-03,ND,002,""
2017/8/9 17:00,-3209 ,-2072 ,3,35.7 ,,36.7 ,,,32.1 ,3.77 ,,32.2 ,40.3 ,23.7 ,32.7 ,32.1 ,32.5 ,25.2 ,32.7 ,27.2 ,32.2 ,,31.8 ,31.0 ,,31.8 ,,,32.6 ,32.7 ,,24.7 ,22.3 ,22.7 ,2.79 ,32.1 ,0.02 ,0.02 ,13.35 ,-,-,500 ,0.49 ,17.81 ,2.18 ,,0.01 ,,9.38E-06,4.3E+01,1.07E-02,ND,002,""
2017/8/9 23:00,-3209 ,-2071 ,3,35.7 ,,36.4 ,,,32.1 ,3.48 ,,32.3 ,40.3 ,23.7 ,32.7 ,32.3 ,32.5 ,25.4 ,32.7 ,26.1 ,32.2 ,,31.7 ,31.6 ,,31.8 ,,,32.6 ,32.7 ,,24.7 ,22.3 ,22.7 ,2.75 ,32.1 ,0.02 ,0.02 ,13.35 ,-,-,500 ,0.49 ,16.13 ,2.18 ,,0.01 ,,7.73E-05,4.3E+01,5.38E-03,ND,002,""
2017/8/10 5:00,-3209 ,-2071 ,3,35.7 ,,36.8 ,,,32.2 ,3.32 ,,32.3 ,40.3 ,23.7 ,32.7 ,32.2 ,32.5 ,25.6 ,32.7 ,25.2 ,32.3 ,,31.7 ,31.7 ,,31.8 ,,,32.7 ,32.8 ,,24.7 ,22.4 ,22.7 ,2.71 ,32.0 ,0.02 ,0.02 ,13.35 ,-,-,500 ,0.49 ,17.53 ,2.18 ,,0.01 ,,9.20E-06,4.3E+01,1.61E-02,ND,002,""
2017/8/10 11:00,-3209 ,-2069 ,3,35.7 ,,36.8 ,,,32.2 ,3.11 ,,32.3 ,40.3 ,23.8 ,32.7 ,32.1 ,32.6 ,25.8 ,32.8 ,24.7 ,32.4 ,,31.8 ,31.1 ,,31.9 ,,,32.7 ,32.9 ,,24.7 ,22.4 ,22.7 ,2.67 ,31.9 ,0.02 ,0.02 ,13.35 ,-,-,500 ,0.49 ,17.25 ,2.18 ,,0.01 ,,7.72E-05,4.3E+01,2.69E-03,ND,002,""
2017/8/10 17:00,-3207 ,-2073 ,3,35.7 ,,36.0 ,,,32.2 ,3.18 ,,32.3 ,40.4 ,23.8 ,32.8 ,32.1 ,32.6 ,25.8 ,32.7 ,24.4 ,32.3 ,,31.7 ,31.2 ,,31.8 ,,,32.6 ,32.8 ,,24.7 ,22.4 ,22.8 ,2.63 ,31.8 ,0.02 ,0.03 ,13.35 ,-,-,500 ,0.49 ,15.75 ,2.18 ,,0.01 ,,9.37E-06,4.3E+01,8.07E-03,ND,002,""
2017/8/10 23:00,-3205 ,-2073 ,3,35.8 ,,36.6 ,,,32.2 ,3.06 ,,32.3 ,40.4 ,23.8 ,32.7 ,32.2 ,32.7 ,25.9 ,32.8 ,24.3 ,32.4 ,,31.8 ,31.2 ,,31.9 ,,,32.7 ,32.8 ,,24.7 ,22.4 ,22.8 ,2.59 ,31.6 ,0.02 ,0.02 ,13.35 ,-,-,500 ,0.49 ,15.66 ,2.18 ,,0.01 ,,6.80E-05,4.4E+01,1.07E-02,ND,002,""
2017/8/11 5:00,-3205 ,-2072 ,3,35.6 ,,36.5 ,,,32.2 ,3.06 ,,32.4 ,40.4 ,23.8 ,32.8 ,32.2 ,32.6 ,25.8 ,32.8 ,24.2 ,32.4 ,,31.8 ,31.2 ,,31.9 ,,,32.7 ,32.8 ,,24.7 ,22.4 ,22.8 ,2.54 ,31.4 ,0.02 ,0.03 ,13.35 ,-,-,500 ,0.49 ,15.75 ,2.18 ,,0.01 ,,9.47E-06,4.3E+01,8.07E-03,ND,002,""
2017/8/11 11:00,-3203 ,-2072 ,3,35.7 ,,36.8 ,,,32.2 ,3.05 ,,32.4 ,40.4 ,23.8 ,32.8 ,32.1 ,32.7 ,25.9 ,32.8 ,24.1 ,32.4 ,,31.8 ,31.2 ,,31.9 ,,,32.8 ,32.8 ,,24.7 ,22.4 ,22.8 ,2.50 ,31.2 ,0.03 ,0.03 ,13.35 ,-,-,500 ,0.49 ,16.13 ,2.18 ,,0.01 ,,8.62E-06,4.3E+01,1.34E-02,ND,002,""
2017/8/11 17:00,-3202 ,-2073 ,3,35.8 ,,37.0 ,,,32.1 ,3.12 ,,32.4 ,40.4 ,23.8 ,32.8 ,32.4 ,32.7 ,25.9 ,32.8 ,24.0 ,32.4 ,,31.8 ,31.8 ,,32.0 ,,,32.8 ,32.9 ,,24.7 ,22.4 ,22.8 ,2.45 ,31.0 ,0.03 ,0.03 ,13.35 ,-,-,500 ,0.49 ,16.22 ,2.18 ,,0.01 ,,8.62E-06,4.4E+01,8.07E-03,ND,002,""
2017/8/11 23:00,-3199 ,-2073 ,3,35.6 ,,36.8 ,,,32.2 ,3.07 ,,32.4 ,40.4 ,23.8 ,32.9 ,32.2 ,32.7 ,25.9 ,32.8 ,23.9 ,32.4 ,,31.8 ,31.1 ,,31.9 ,,,32.8 ,33.0 ,,24.7 ,22.4 ,22.8 ,2.41 ,30.8 ,0.03 ,0.03 ,13.35 ,-,-,500 ,0.49 ,16.31 ,2.18 ,,0.01 ,,8.52E-06,4.3E+01,1.07E-02,ND,002,""
2017/8/12 5:00,-3199 ,-2072 ,3,35.8 ,,36.6 ,,,32.1 ,3.12 ,,32.4 ,40.4 ,23.8 ,32.8 ,32.2 ,32.7 ,25.9 ,32.8 ,23.8 ,32.3 ,,31.7 ,31.1 ,,31.9 ,,,32.8 ,32.9 ,,24.7 ,22.4 ,22.8 ,2.37 ,30.7 ,0.03 ,0.03 ,13.35 ,-,-,500 ,0.49 ,15.19 ,2.18 ,,0.01 ,,8.52E-06,4.3E+01,1.34E-02,ND,002,""
2017/8/12 11:00,-3198 ,-2073 ,3,35.6 ,,36.8 ,,,32.1 ,3.14 ,,32.4 ,40.5 ,23.8 ,32.9 ,32.2 ,32.7 ,25.9 ,32.8 ,23.6 ,32.3 ,,31.7 ,31.2 ,,31.9 ,,,32.8 ,32.9 ,,24.7 ,22.4 ,22.8 ,2.34 ,30.6 ,0.03 ,0.03 ,13.35 ,-,-,500 ,0.49 ,15.84 ,2.18 ,,0.01 ,,8.26E-05,4.3E+01,8.07E-03,ND,002,""
2017/8/12 17:00,-3198 ,-2071 ,3,35.7 ,,36.2 ,,,32.1 ,3.24 ,,32.4 ,40.5 ,23.9 ,32.9 ,32.2 ,32.7 ,25.9 ,32.8 ,23.5 ,32.4 ,,31.7 ,31.1 ,,31.9 ,,,32.8 ,33.0 ,,24.7 ,22.4 ,22.8 ,2.32 ,30.5 ,0.03 ,0.03 ,13.35 ,-,-,500 ,0.49 ,15.75 ,2.18 ,,0.01 ,,8.66E-06,4.3E+01,5.38E-03,ND,002,""
2017/8/12 23:00,-3196 ,-2072 ,3,35.6 ,,36.8 ,,,32.1 ,3.17 ,,32.4 ,40.5 ,23.9 ,32.8 ,32.2 ,32.7 ,25.9 ,32.8 ,23.5 ,32.4 ,,31.7 ,31.2 ,,31.9 ,,,32.8 ,32.9 ,,24.8 ,22.5 ,22.8 ,2.29 ,30.4 ,0.03 ,0.03 ,13.35 ,-,-,500 ,0.49 ,17.25 ,2.17 ,,0.01 ,,9.81E-05,4.3E+01,1.61E-02,ND,002,""
2017/8/13 5:00,-3196 ,-2072 ,3,35.7 ,,37.0 ,,,32.1 ,3.19 ,,32.4 ,40.5 ,23.9 ,32.8 ,32.2 ,32.7 ,25.9 ,32.8 ,23.4 ,32.4 ,,31.7 ,31.2 ,,31.9 ,,,32.8 ,32.9 ,,24.8 ,22.5 ,22.8 ,2.26 ,30.4 ,0.03 ,0.03 ,13.35 ,-,-,500 ,0.49 ,15.56 ,2.17 ,,0.01 ,,8.70E-06,4.3E+01,1.07E-02,ND,002,""
2017/8/13 11:00,-3195 ,-2073 ,3,35.8 ,,37.0 ,,,32.1 ,3.15 ,,32.4 ,40.5 ,23.9 ,32.9 ,32.2 ,32.7 ,25.9 ,32.8 ,23.4 ,32.4 ,,31.8 ,31.2 ,,31.9 ,,,32.8 ,32.9 ,,24.8 ,22.5 ,22.8 ,2.23 ,30.3 ,0.03 ,0.03 ,13.35 ,-,-,500 ,0.49 ,15.00 ,2.17 ,,0.01 ,,9.62E-05,4.3E+01,5.38E-03,ND,002,""
2017/8/13 17:00,-3194 ,-2071 ,3,35.8 ,,38.6 ,,,32.0 ,3.28 ,,32.4 ,40.5 ,23.9 ,32.9 ,32.2 ,32.7 ,25.9 ,32.8 ,23.3 ,32.4 ,,31.8 ,31.2 ,,31.9 ,,,32.8 ,32.9 ,,24.8 ,22.5 ,22.8 ,2.22 ,30.3 ,0.03 ,0.03 ,13.35 ,-,-,500 ,0.49 ,17.25 ,2.17 ,,0.01 ,,8.80E-06,4.3E+01,1.07E-02,ND,002,""
2017/8/13 23:00,-3193 ,-2072 ,3,35.6 ,,37.5 ,,,32.0 ,3.25 ,,32.4 ,40.5 ,23.9 ,32.8 ,32.2 ,32.7 ,25.9 ,32.8 ,23.1 ,32.4 ,,31.7 ,31.1 ,,31.9 ,,,32.8 ,32.9 ,,24.8 ,22.5 ,22.9 ,2.20 ,30.4 ,0.03 ,0.03 ,13.35 ,-,-,500 ,0.49 ,15.47 ,2.17 ,,0.01 ,,8.80E-06,4.3E+01,ND,ND,002,""
2017/8/14 5:00,-3192 ,-2072 ,3,35.7 ,,37.5 ,,,32.0 ,3.38 ,,32.4 ,40.5 ,23.9 ,32.9 ,32.2 ,32.7 ,25.9 ,32.8 ,23.1 ,32.3 ,,31.7 ,31.2 ,,31.9 ,,,32.8 ,32.9 ,,24.8 ,22.5 ,22.9 ,2.17 ,30.4 ,0.03 ,0.03 ,13.35 ,-,-,500 ,0.49 ,16.88 ,2.17 ,,0.01 ,,8.63E-06,4.3E+01,5.38E-03,ND,002,""
2017/8/14 11:00,-3192 ,-2070 ,3,35.7 ,,37.2 ,,,32.0 ,3.38 ,,32.4 ,40.5 ,23.9 ,32.9 ,32.4 ,32.7 ,26.0 ,32.8 ,23.0 ,32.4 ,,31.7 ,31.7 ,,31.9 ,,,32.8 ,32.9 ,,24.9 ,22.5 ,22.9 ,4.64 ,30.4 ,0.03 ,0.03 ,13.35 ,-,-,500 ,0.49 ,16.31 ,2.17 ,,0.01 ,,8.63E-06,4.3E+01,8.07E-03,ND,002,""
2017/8/14 17:00,-3192 ,-2071 ,3,35.6 ,,37.3 ,,,32.0 ,3.46 ,,32.4 ,40.6 ,24.0 ,32.8 ,32.2 ,32.7 ,26.0 ,32.8 ,23.0 ,32.4 ,,31.8 ,31.1 ,,32.0 ,,,32.9 ,32.9 ,,24.9 ,22.5 ,22.9 ,4.62 ,30.3 ,0.02 ,0.03 ,13.35 ,-,-,500 ,0.49 ,17.34 ,2.17 ,,0.01 ,,8.85E-06,4.4E+01,1.07E-02,ND,002,""
2017/8/14 23:00,-3191 ,-2071 ,3,35.6 ,,37.6 ,,,32.0 ,3.43 ,,32.4 ,40.6 ,24.0 ,32.9 ,32.2 ,32.7 ,25.9 ,32.8 ,22.9 ,32.4 ,,31.7 ,31.2 ,,31.9 ,,,32.8 ,32.8 ,,24.9 ,22.5 ,22.9 ,4.59 ,30.3 ,0.02 ,0.03 ,13.35 ,-,-,500 ,0.49 ,17.34 ,2.17 ,,0.01 ,,8.85E-06,4.4E+01,1.61E-02,ND,002,""
2017/8/15 5:00,-3186 ,-2071 ,3,35.6 ,,37.6 ,,,32.0 ,3.48 ,,32.4 ,40.6 ,24.0 ,32.8 ,32.2 ,32.7 ,26.0 ,32.8 ,22.9 ,32.4 ,,31.7 ,31.2 ,,31.9 ,,,32.8 ,32.9 ,,24.9 ,22.6 ,22.9 ,4.57 ,30.2 ,0.02 ,0.03 ,13.35 ,-,-,500 ,0.49 ,16.50 ,2.17 ,,0.01 ,,8.82E-06,4.3E+01,1.07E-02,ND,002,""
2017/8/15 11:00,-3185 ,-2070 ,3,35.6 ,,37.1 ,,,31.9 ,3.40 ,,32.4 ,40.6 ,24.0 ,32.9 ,32.2 ,32.7 ,26.0 ,32.9 ,23.0 ,32.5 ,,31.8 ,31.2 ,,32.0 ,,,32.9 ,32.9 ,,24.9 ,22.6 ,23.0 ,4.54 ,30.2 ,0.02 ,0.03 ,13.35 ,-,-,500 ,0.49 ,16.03 ,2.17 ,,0.01 ,,8.82E-06,4.3E+01,1.34E-02,ND,002,""
2017/8/15 17:00,-3186 ,-2071 ,3,35.8 ,,37.1 ,,,31.9 ,3.44 ,,32.4 ,40.6 ,24.0 ,32.9 ,32.2 ,32.7 ,26.0 ,32.9 ,23.0 ,32.5 ,,31.8 ,31.3 ,,32.0 ,,,32.8 ,32.9 ,,24.9 ,22.6 ,23.0 ,4.52 ,30.2 ,0.02 ,0.02 ,13.35 ,-,-,500 ,0.49 ,16.13 ,2.17 ,,0.01 ,,8.57E-06,4.3E+01,1.07E-02,ND,002,""
2017/8/15 23:00,-3185 ,-2070 ,3,35.6 ,,37.3 ,,,31.9 ,3.32 ,,32.4 ,40.6 ,24.0 ,32.9 ,32.4 ,32.7 ,26.0 ,32.8 ,22.9 ,32.4 ,,31.7 ,31.8 ,,31.9 ,,,32.8 ,32.9 ,,24.9 ,22.6 ,23.0 ,4.50 ,30.2 ,0.02 ,0.02 ,13.35 ,-,-,500 ,0.49 ,15.66 ,2.17 ,,0.01 ,,8.57E-06,4.3E+01,5.38E-03,ND,002,""
2017/8/16 5:00,-3184 ,-2072 ,3,35.6 ,,37.5 ,,,31.9 ,3.31 ,,32.4 ,40.6 ,24.0 ,32.9 ,32.4 ,32.7 ,25.9 ,32.8 ,22.8 ,32.4 ,,31.7 ,31.7 ,,31.9 ,,,32.8 ,32.9 ,,24.8 ,22.6 ,23.0 ,4.47 ,30.1 ,0.03 ,0.02 ,13.35 ,-,-,500 ,0.49 ,15.94 ,2.17 ,,0.01 ,,8.87E-06,4.3E+01,1.61E-02,ND,002,""
2017/8/16 11:00,-3183 ,-2072 ,3,35.6 ,,37.9 ,,,31.9 ,3.27 ,,32.4 ,40.6 ,24.0 ,32.9 ,32.2 ,32.7 ,25.9 ,32.8 ,22.9 ,32.4 ,,31.7 ,31.1 ,,31.9 ,,,32.8 ,32.9 ,,24.9 ,22.6 ,23.0 ,4.44 ,30.1 ,0.02 ,0.02 ,13.35 ,-,-,500 ,0.49 ,16.78 ,2.17 ,,0.01 ,,8.87E-06,4.3E+01,1.34E-02,ND,002,""
2017/8/16 17:00,-3183 ,-2072 ,3,35.6 ,,37.2 ,,,31.9 ,3.32 ,,32.4 ,40.6 ,24.0 ,32.9 ,32.4 ,32.8 ,26.0 ,32.9 ,22.9 ,32.5 ,,31.8 ,31.9 ,,32.0 ,,,32.8 ,33.0 ,,24.9 ,22.6 ,23.0 ,4.42 ,30.0 ,0.03 ,0.02 ,13.35 ,-,-,500 ,0.49 ,16.59 ,2.17 ,,0.01 ,,8.77E-06,4.3E+01,8.07E-03,ND,002,""
2017/8/16 23:00,-3181 ,-2071 ,3,35.4 ,,37.5 ,,,31.8 ,3.24 ,,32.4 ,40.6 ,24.0 ,32.9 ,32.4 ,32.7 ,26.0 ,32.9 ,22.8 ,32.4 ,,31.8 ,31.9 ,,32.0 ,,,32.8 ,33.0 ,,24.9 ,22.7 ,23.0 ,4.39 ,29.9 ,0.03 ,0.02 ,13.35 ,-,-,500 ,0.49 ,16.50 ,2.17 ,,0.01 ,,8.77E-06,4.3E+01,1.07E-02,ND,002,""
2017/8/17 5:00,-3181 ,-2072 ,3,35.6 ,,35.6 ,,,31.8 ,3.21 ,,32.4 ,40.6 ,24.0 ,32.8 ,32.2 ,32.7 ,25.9 ,32.9 ,22.7 ,32.4 ,,31.8 ,31.1 ,,32.0 ,,,32.8 ,33.0 ,,24.9 ,22.7 ,23.0 ,4.36 ,29.9 ,0.03 ,0.02 ,13.35 ,-,-,500 ,0.49 ,16.78 ,2.17 ,,0.01 ,,8.69E-06,4.3E+01,2.15E-02,ND,002,""
2017/8/17 11:00,-3181 ,-2072 ,3,35.6 ,,37.5 ,,,31.9 ,3.17 ,,32.4 ,40.6 ,24.0 ,32.8 ,32.2 ,32.7 ,25.9 ,32.8 ,22.7 ,32.4 ,,31.7 ,31.2 ,,32.0 ,,,32.8 ,32.9 ,,24.9 ,22.7 ,23.0 ,4.34 ,29.9 ,0.03 ,0.03 ,13.35 ,-,-,500 ,0.49 ,16.41 ,2.17 ,,0.01 ,,8.69E-06,4.3E+01,1.34E-02,ND,002,""
2017/8/17 17:00,-3179 ,-2069 ,3,35.6 ,,38.2 ,,,31.8 ,3.25 ,,32.4 ,40.6 ,24.0 ,32.8 ,32.4 ,32.7 ,26.0 ,32.9 ,22.7 ,32.5 ,,31.8 ,31.9 ,,32.1 ,,,32.8 ,32.9 ,,25.0 ,22.7 ,23.0 ,4.34 ,30.0 ,0.03 ,0.03 ,13.35 ,-,-,500 ,0.49 ,16.97 ,2.18 ,,0.01 ,,8.89E-06,4.3E+01,5.38E-03,ND,002,""
2017/8/17 23:00,-3179 ,-2068 ,3,35.6 ,,37.9 ,,,31.8 ,3.22 ,,32.4 ,40.6 ,24.0 ,32.9 ,32.4 ,32.7 ,25.9 ,32.9 ,22.7 ,32.4 ,,31.8 ,31.7 ,,32.0 ,,,32.8 ,32.9 ,,25.0 ,22.7 ,23.1 ,4.33 ,30.0 ,0.03 ,0.02 ,13.35 ,-,-,500 ,0.49 ,15.75 ,2.17 ,,0.01 ,,8.89E-06,4.3E+01,1.34E-02,ND,002,""
2017/8/18 5:00,-3177 ,-2068 ,3,35.5 ,,35.5 ,,,31.7 ,3.31 ,,32.4 ,40.6 ,24.1 ,32.9 ,32.4 ,32.7 ,26.0 ,32.9 ,22.8 ,32.5 ,,31.8 ,31.9 ,,32.0 ,,,32.8 ,32.9 ,,25.0 ,22.7 ,23.1 ,4.31 ,30.1 ,0.03 ,0.02 ,13.35 ,-,-,500 ,0.49 ,16.50 ,2.17 ,,0.01 ,,8.89E-06,4.3E+01,8.07E-03,ND,002,""
2017/8/18 11:00,-3177 ,-2068 ,3,35.5 ,,36.8 ,,,31.8 ,3.22 ,,32.4 ,40.6 ,24.1 ,32.9 ,32.4 ,32.7 ,26.0 ,32.9 ,22.7 ,32.5 ,,31.8 ,32.0 ,,32.0 ,,,32.8 ,32.9 ,,25.0 ,22.7 ,23.1 ,4.29 ,30.1 ,0.03 ,0.03 ,13.35 ,-,-,500 ,0.49 ,15.00 ,2.17 ,,0.01 ,,8.89E-06,4.3E+01,8.07E-03,ND,002,""
2017/8/18 17:00,-3176 ,-2069 ,3,35.5 ,,36.8 ,,,31.7 ,3.37 ,,32.4 ,40.6 ,24.1 ,32.9 ,32.3 ,32.7 ,25.9 ,32.9 ,22.7 ,32.4 ,,31.8 ,31.3 ,,32.0 ,,,32.8 ,32.9 ,,25.1 ,22.8 ,23.1 ,4.28 ,30.2 ,0.02 ,0.02 ,13.35 ,-,-,500 ,0.49 ,15.28 ,2.17 ,,0.01 ,,8.85E-06,4.4E+01,1.07E-02,ND,002,""
2017/8/18 23:00,-3176 ,-2071 ,3,35.5 ,,37.3 ,,,31.7 ,3.24 ,,32.4 ,40.6 ,24.1 ,32.9 ,32.3 ,32.7 ,25.9 ,32.9 ,22.7 ,32.4 ,,31.8 ,31.3 ,,32.0 ,,,32.8 ,32.9 ,,25.1 ,22.7 ,23.1 ,4.26 ,30.2 ,0.02 ,0.02 ,13.35 ,-,-,500 ,0.49 ,16.69 ,2.17 ,,0.01 ,,8.85E-06,4.3E+01,2.69E-03,ND,002,""
2017/8/19 5:00,-3175 ,-2071 ,3,35.5 ,,37.4 ,,,31.7 ,3.20 ,,32.4 ,40.6 ,24.1 ,32.8 ,32.5 ,32.7 ,26.0 ,32.9 ,22.8 ,32.5 ,,31.8 ,32.0 ,,32.0 ,,,32.9 ,32.9 ,,25.1 ,22.7 ,23.1 ,4.24 ,30.2 ,0.02 ,0.02 ,13.35 ,-,-,500 ,0.49 ,15.19 ,2.17 ,,0.01 ,,9.04E-06,4.3E+01,8.07E-03,ND,002,""
2017/8/19 11:00,-3175 ,-2071 ,3,35.5 ,,38.0 ,,,31.7 ,3.16 ,,32.4 ,40.7 ,24.1 ,32.9 ,32.3 ,32.7 ,25.9 ,32.9 ,22.7 ,32.4 ,,31.8 ,31.3 ,,32.0 ,,,32.8 ,32.9 ,,25.0 ,22.8 ,23.1 ,4.21 ,30.2 ,0.02 ,0.02 ,13.35 ,-,-,500 ,0.49 ,15.94 ,2.17 ,,0.01 ,,9.04E-06,4.3E+01,5.38E-03,ND,002,""
2017/8/19 17:00,-3173 ,-2071 ,3,35.5 ,,41.6 ,,,31.7 ,3.23 ,,32.4 ,40.7 ,24.1 ,32.9 ,32.4 ,32.7 ,25.9 ,32.9 ,22.6 ,32.4 ,,31.7 ,31.3 ,,32.0 ,,,32.8 ,33.0 ,,25.1 ,22.8 ,23.1 ,4.19 ,30.2 ,0.02 ,0.02 ,13.35 ,-,-,500 ,0.49 ,17.44 ,2.17 ,,0.01 ,,8.71E-06,4.4E+01,1.07E-02,ND,002,""
2017/8/19 23:00,-3172 ,-2071 ,3,35.5 ,,37.8 ,,,31.7 ,3.09 ,,32.4 ,40.8 ,24.1 ,32.9 ,32.4 ,32.8 ,25.9 ,32.9 ,22.6 ,32.4 ,,31.8 ,31.4 ,,32.0 ,,,32.8 ,33.0 ,,25.1 ,22.8 ,23.1 ,4.16 ,30.1 ,0.02 ,0.03 ,13.35 ,-,-,500 ,0.49 ,16.50 ,2.17 ,,0.01 ,,8.71E-06,4.3E+01,1.07E-02,ND,002,""
2017/8/20 5:00,-3172 ,-2071 ,3,35.5 ,,38.2 ,,,31.7 ,3.11 ,,32.4 ,40.8 ,24.1 ,32.9 ,32.4 ,32.7 ,25.9 ,32.9 ,22.6 ,32.5 ,,31.8 ,31.4 ,,32.0 ,,,32.8 ,32.9 ,,25.1 ,22.8 ,23.2 ,4.13 ,30.0 ,0.02 ,0.03 ,13.35 ,-,-,500 ,0.49 ,17.72 ,2.17 ,,0.01 ,,8.71E-06,4.4E+01,1.88E-02,ND,002,""
2017/8/20 11:00,-3172 ,-2071 ,3,35.5 ,,38.0 ,,,31.7 ,3.06 ,,32.4 ,40.8 ,24.1 ,32.9 ,32.3 ,32.8 ,25.9 ,32.9 ,22.6 ,32.5 ,,31.8 ,31.3 ,,32.1 ,,,32.7 ,32.9 ,,25.1 ,22.8 ,23.2 ,4.11 ,30.0 ,0.02 ,0.03 ,13.35 ,-,-,500 ,0.49 ,16.59 ,2.17 ,,0.01 ,,8.71E-06,4.3E+01,1.61E-02,ND,002,""
2017/8/20 17:00,-3170 ,-2070 ,3,35.5 ,,38.1 ,,,31.7 ,3.12 ,,32.4 ,40.8 ,24.2 ,32.9 ,32.2 ,32.8 ,26.0 ,33.0 ,22.7 ,32.5 ,,31.9 ,31.4 ,,32.1 ,,,32.9 ,33.1 ,,25.1 ,22.8 ,23.2 ,4.09 ,30.0 ,0.02 ,0.03 ,13.35 ,-,-,500 ,0.49 ,16.78 ,2.17 ,,0.01 ,,8.58E-06,4.4E+01,1.07E-02,ND,002,""
2017/8/20 23:00,-3169 ,-2070 ,3,35.6 ,,37.9 ,,,31.7 ,3.02 ,,32.4 ,40.8 ,24.1 ,32.9 ,32.3 ,32.7 ,25.9 ,32.9 ,22.7 ,32.4 ,,31.8 ,31.2 ,,32.0 ,,,32.8 ,33.0 ,,25.1 ,22.8 ,23.2 ,4.08 ,30.0 ,0.02 ,0.03 ,13.35 ,-,-,500 ,0.49 ,16.69 ,2.17 ,,0.01 ,,8.58E-06,4.3E+01,5.38E-03,ND,002,""
2017/8/21 5:00,-3169 ,-2070 ,3,35.6 ,,37.6 ,,,31.7 ,3.08 ,,32.4 ,40.8 ,24.2 ,32.9 ,32.4 ,32.7 ,25.9 ,32.9 ,22.7 ,32.4 ,,31.7 ,31.9 ,,31.9 ,,,32.8 ,32.9 ,,25.1 ,22.8 ,23.2 ,4.06 ,30.0 ,0.02 ,0.02 ,13.35 ,-,-,500 ,0.49 ,15.84 ,2.17 ,,0.01 ,,8.48E-06,4.3E+01,5.38E-03,ND,002,""
2017/8/21 11:00,-3168 ,-2070 ,3,35.6 ,,37.7 ,,,31.6 ,3.09 ,,32.4 ,40.8 ,24.2 ,32.9 ,32.2 ,32.8 ,26.0 ,33.0 ,22.8 ,32.5 ,,31.9 ,31.3 ,,32.1 ,,,32.8 ,32.9 ,,25.1 ,22.8 ,23.2 ,4.05 ,30.1 ,0.02 ,0.03 ,13.35 ,-,-,500 ,0.49 ,14.34 ,2.17 ,,0.01 ,,8.48E-06,4.3E+01,1.34E-02,ND,002,""
2017/8/21 17:00,-3167 ,-2071 ,3,35.6 ,,37.9 ,,,31.6 ,3.25 ,,32.4 ,40.8 ,24.2 ,32.9 ,32.3 ,32.8 ,26.0 ,33.0 ,22.7 ,32.5 ,,31.8 ,31.3 ,,32.0 ,,,32.8 ,32.9 ,,25.2 ,22.8 ,23.2 ,4.08 ,30.4 ,0.03 ,0.03 ,13.35 ,-,-,500 ,0.49 ,17.06 ,2.17 ,,0.01 ,,8.79E-06,4.3E+01,2.15E-02,ND,002,""
2017/8/21 23:00,-3168 ,-2070 ,3,35.6 ,,38.1 ,,,31.6 ,3.21 ,,32.4 ,40.8 ,24.2 ,32.9 ,32.3 ,32.8 ,26.0 ,32.9 ,22.7 ,32.5 ,,31.8 ,31.3 ,,32.0 ,,,32.9 ,32.9 ,,25.2 ,22.8 ,23.2 ,4.11 ,30.8 ,0.03 ,0.03 ,13.35 ,-,-,500 ,0.49 ,16.41 ,2.17 ,,0.01 ,,8.79E-06,4.4E+01,8.07E-03,ND,002,""
2017/8/22 5:00,-3166 ,-2071 ,3,35.5 ,,37.7 ,,,31.6 ,3.32 ,,32.4 ,40.8 ,24.2 ,32.9 ,32.4 ,32.8 ,26.1 ,32.9 ,22.7 ,32.5 ,,31.9 ,31.4 ,,32.0 ,,,32.9 ,33.0 ,,25.2 ,22.8 ,23.2 ,4.13 ,31.3 ,0.03 ,0.03 ,13.35 ,-,-,500 ,0.49 ,16.13 ,2.17 ,,0.01 ,,8.80E-06,4.3E+01,1.07E-02,ND,002,""
2017/8/22 11:00,-3166 ,-2070 ,3,35.5 ,,37.8 ,,,31.7 ,3.44 ,,32.4 ,40.8 ,24.2 ,32.9 ,32.5 ,32.8 ,26.1 ,33.0 ,22.7 ,32.5 ,,31.9 ,31.5 ,,32.1 ,,,32.9 ,33.0 ,,25.3 ,22.8 ,23.2 ,4.15 ,31.7 ,0.03 ,0.03 ,13.35 ,-,-,500 ,0.49 ,16.13 ,2.17 ,,0.01 ,,8.80E-06,4.3E+01,1.07E-02,ND,002,""
2017/8/22 17:00,-3165 ,-2071 ,3,35.4 ,,37.4 ,,,31.6 ,3.72 ,,32.4 ,38.9 ,24.2 ,33.0 ,32.2 ,32.7 ,26.0 ,32.9 ,22.6 ,32.4 ,,31.8 ,31.2 ,,32.0 ,,,32.8 ,32.9 ,,25.3 ,22.8 ,23.2 ,4.16 ,32.1 ,0.03 ,0.02 ,13.35 ,-,-,500 ,0.49 ,16.59 ,2.17 ,,0.01 ,,8.69E-06,4.3E+01,8.07E-03,ND,002,""
2017/8/22 23:00,-3165 ,-2071 ,3,35.3 ,,37.1 ,,,31.3 ,3.60 ,,32.4 ,38.2 ,24.3 ,32.9 ,32.3 ,32.6 ,25.9 ,32.7 ,22.5 ,32.3 ,,31.7 ,31.2 ,,31.8 ,,,32.7 ,32.8 ,,25.2 ,22.9 ,23.3 ,4.18 ,32.6 ,0.03 ,0.02 ,13.35 ,-,-,500 ,0.49 ,16.69 ,2.17 ,,0.01 ,,8.69E-06,4.4E+01,1.07E-02,ND,002,""
2017/8/23 5:00,-3164 ,-2071 ,3,35.1 ,,37.4 ,,,31.4 ,3.72 ,,32.3 ,37.8 ,24.3 ,32.9 ,32.2 ,32.6 ,25.8 ,32.7 ,22.4 ,32.2 ,,31.6 ,31.1 ,,31.7 ,,,32.7 ,32.8 ,,25.3 ,22.9 ,23.3 ,4.19 ,33.0 ,0.03 ,0.02 ,13.35 ,-,-,500 ,0.49 ,16.59 ,2.17 ,,0.01 ,,8.85E-06,4.4E+01,8.07E-03,ND,002,""
2017/8/23 11:00,-3164 ,-2071 ,3,35.1 ,,37.6 ,,,31.6 ,3.81 ,,32.3 ,37.5 ,24.3 ,32.8 ,32.1 ,32.5 ,25.9 ,32.6 ,22.4 ,32.2 ,,31.6 ,31.1 ,,31.7 ,,,32.7 ,32.8 ,,25.3 ,22.9 ,23.3 ,4.20 ,33.4 ,0.03 ,0.02 ,13.35 ,-,-,500 ,0.49 ,16.69 ,2.17 ,,0.01 ,,8.85E-06,4.4E+01,ND,ND,002,""
2017/8/23 17:00,-3164 ,-2071 ,3,35.1 ,,37.4 ,,,31.7 ,4.00 ,,32.3 ,37.4 ,24.3 ,32.8 ,32.2 ,32.6 ,25.9 ,32.7 ,22.4 ,32.2 ,,31.6 ,31.2 ,,31.7 ,,,32.7 ,32.7 ,,25.3 ,22.9 ,23.3 ,4.21 ,33.8 ,0.03 ,0.02 ,13.35 ,-,-,500 ,0.49 ,15.75 ,2.17 ,,0.01 ,,8.87E-06,4.3E+01,1.34E-02,ND,002,""
2017/8/23 23:00,-3162 ,-2071 ,3,35.0 ,,37.3 ,,,31.9 ,3.96 ,,32.3 ,37.4 ,24.3 ,32.9 ,32.2 ,32.6 ,25.8 ,32.6 ,22.4 ,32.2 ,,31.6 ,31.1 ,,31.7 ,,,32.7 ,32.7 ,,25.3 ,23.0 ,23.3 ,4.21 ,34.2 ,0.03 ,0.02 ,13.35 ,-,-,500 ,0.49 ,15.75 ,2.17 ,,0.01 ,,8.87E-06,4.4E+01,ND,ND,002,""
2017/8/24 5:00,-3162 ,-2071 ,3,35.1 ,,37.2 ,,,32.0 ,4.07 ,,32.3 ,37.4 ,24.3 ,32.8 ,32.2 ,32.6 ,25.8 ,32.7 ,22.5 ,32.2 ,,31.7 ,31.2 ,,31.8 ,,,32.7 ,32.8 ,,25.3 ,23.0 ,23.3 ,4.22 ,34.6 ,0.02 ,0.02 ,13.35 ,-,-,500 ,0.49 ,17.34 ,2.17 ,,0.01 ,,8.70E-06,4.3E+01,1.34E-02,ND,002,""
2017/8/24 11:00,-3162 ,-2071 ,3,35.0 ,,37.1 ,,,32.2 ,4.23 ,,32.3 ,37.5 ,24.3 ,32.9 ,32.5 ,32.6 ,25.9 ,32.8 ,22.6 ,32.3 ,,31.7 ,31.8 ,,31.9 ,,,32.8 ,32.9 ,,25.3 ,23.0 ,23.3 ,4.22 ,34.9 ,0.02 ,0.02 ,13.35 ,-,-,500 ,0.49 ,15.38 ,2.17 ,,0.01 ,,8.70E-06,4.3E+01,2.15E-02,ND,002,""
2017/8/24 17:00,-3162 ,-2071 ,3,35.0 ,,37.2 ,,,32.4 ,4.44 ,,32.4 ,37.6 ,24.4 ,32.9 ,32.5 ,32.7 ,26.0 ,32.8 ,22.7 ,32.4 ,,31.8 ,31.7 ,,31.9 ,,,32.8 ,32.9 ,,25.3 ,23.0 ,23.4 ,4.21 ,35.3 ,0.02 ,0.02 ,13.35 ,-,-,500 ,0.49 ,15.38 ,2.17 ,,0.01 ,,9.36E-06,4.4E+01,1.07E-02,ND,002,""
2017/8/24 23:00,-3162 ,-2071 ,3,35.0 ,,37.3 ,,,32.6 ,4.53 ,,32.5 ,37.6 ,24.4 ,32.9 ,32.4 ,32.8 ,26.3 ,32.9 ,22.7 ,32.4 ,,31.8 ,31.3 ,,32.0 ,,,32.8 ,32.9 ,,25.3 ,23.0 ,23.4 ,4.21 ,35.6 ,0.02 ,0.01 ,13.35 ,-,-,500 ,0.49 ,16.59 ,2.17 ,,0.01 ,,9.36E-06,4.3E+01,1.07E-02,ND,002,""
2017/8/25 5:00,-3163 ,-2071 ,3,35.2 ,,37.2 ,,,32.8 ,4.67 ,,32.5 ,37.6 ,24.4 ,33.0 ,32.4 ,32.8 ,26.2 ,32.9 ,22.7 ,32.5 ,,31.9 ,31.4 ,,32.0 ,,,32.9 ,32.9 ,,25.3 ,23.1 ,23.4 ,4.20 ,36.0 ,0.02 ,0.01 ,13.35 ,-,-,500 ,0.49 ,17.06 ,2.17 ,,0.01 ,,8.88E-06,4.3E+01,8.07E-03,ND,002,""
2017/8/25 11:00,-3163 ,-2070 ,3,35.2 ,,37.2 ,,,33.1 ,4.36 ,,32.6 ,37.6 ,24.4 ,33.1 ,32.4 ,32.9 ,26.3 ,33.0 ,22.8 ,32.6 ,,32.0 ,31.4 ,,32.1 ,,,32.9 ,33.0 ,,25.3 ,23.1 ,23.5 ,4.19 ,36.3 ,0.02 ,0.01 ,13.35 ,-,-,500 ,0.49 ,16.88 ,2.17 ,,0.01 ,,8.88E-06,4.3E+01,8.07E-03,ND,002,""
2017/8/25 17:00,-3164 ,-2069 ,3,35.3 ,,37.2 ,,,33.2 ,4.31 ,,32.6 ,37.7 ,24.4 ,33.2 ,32.4 ,32.9 ,26.3 ,33.0 ,22.7 ,32.5 ,,31.9 ,31.3 ,,32.1 ,,,32.9 ,33.1 ,,25.3 ,23.1 ,23.5 ,4.18 ,36.7 ,0.02 ,0.02 ,13.35 ,-,-,500 ,0.49 ,16.50 ,2.17 ,,0.01 ,,8.94E-06,4.3E+01,5.38E-03,ND,002,""
2017/8/25 23:00,-3162 ,-2069 ,3,35.2 ,,37.1 ,,,33.5 ,4.07 ,,32.7 ,37.7 ,24.5 ,33.2 ,32.4 ,33.0 ,26.4 ,33.1 ,22.8 ,32.6 ,,32.0 ,31.4 ,,32.1 ,,,33.1 ,33.1 ,,25.3 ,23.2 ,23.5 ,4.16 ,37.0 ,0.02 ,0.01 ,13.35 ,-,-,500 ,0.49 ,16.59 ,2.17 ,,0.01 ,,8.94E-06,4.3E+01,5.38E-03,ND,002,""
2017/8/26 5:00,-3162 ,-2069 ,3,35.2 ,,37.3 ,,,33.7 ,4.21 ,,32.8 ,37.8 ,24.4 ,33.3 ,32.5 ,33.1 ,26.7 ,33.1 ,22.9 ,32.7 ,,32.1 ,31.5 ,,32.2 ,,,33.1 ,33.2 ,,25.3 ,23.2 ,23.5 ,4.14 ,37.3 ,0.02 ,0.01 ,13.35 ,-,-,500 ,0.49 ,17.25 ,2.17 ,,0.01 ,,9.58E-06,4.3E+01,2.69E-03,ND,002,""
2017/8/26 11:00,-3162 ,-2069 ,3,35.2 ,,37.0 ,,,33.9 ,3.97 ,,32.8 ,37.8 ,24.5 ,33.4 ,32.6 ,33.2 ,26.9 ,33.2 ,23.1 ,32.8 ,,32.2 ,31.6 ,,32.3 ,,,33.3 ,33.2 ,,25.4 ,23.2 ,23.6 ,4.12 ,37.6 ,0.02 ,0.01 ,13.35 ,-,-,500 ,0.49 ,16.69 ,2.17 ,,0.01 ,,9.58E-06,4.3E+01,1.07E-02,ND,002,""
2017/8/26 17:00,-3163 ,-2069 ,3,35.3 ,,36.9 ,,,34.0 ,3.73 ,,32.9 ,37.9 ,24.5 ,33.4 ,32.6 ,33.2 ,26.9 ,33.2 ,23.0 ,32.8 ,,32.2 ,31.6 ,,32.3 ,,,33.2 ,33.3 ,,25.4 ,23.2 ,23.6 ,4.09 ,37.9 ,0.03 ,0.02 ,13.35 ,-,-,500 ,0.49 ,16.69 ,2.17 ,,0.01 ,,8.91E-06,4.3E+01,5.38E-03,ND,002,""
2017/8/26 23:00,-3162 ,-2069 ,3,35.4 ,,36.8 ,,,34.2 ,3.42 ,,32.9 ,37.9 ,24.5 ,33.5 ,32.6 ,33.3 ,27.3 ,33.3 ,23.0 ,32.8 ,,32.2 ,31.6 ,,32.3 ,,,33.3 ,33.3 ,,25.3 ,23.2 ,23.6 ,4.06 ,38.1 ,0.03 ,0.02 ,13.35 ,-,-,500 ,0.49 ,16.03 ,2.17 ,,0.01 ,,8.91E-06,4.3E+01,1.34E-02,ND,002,""
2017/8/27 5:00,-3161 ,-2069 ,3,35.2 ,,35.4 ,,,34.3 ,3.13 ,,32.9 ,37.9 ,24.5 ,33.5 ,32.7 ,33.3 ,27.3 ,33.3 ,23.1 ,32.9 ,,32.2 ,31.6 ,,32.4 ,,,33.3 ,33.4 ,,25.3 ,23.2 ,23.6 ,4.02 ,38.3 ,0.03 ,0.02 ,13.35 ,-,-,500 ,0.49 ,15.28 ,2.17 ,,0.01 ,,8.89E-06,4.3E+01,8.07E-03,ND,002,""
2017/8/27 11:00,-3160 ,-2069 ,3,35.5 ,,37.0 ,,,34.4 ,3.05 ,,33.0 ,38.0 ,24.5 ,33.5 ,32.7 ,33.4 ,27.4 ,33.4 ,23.2 ,33.0 ,,32.4 ,31.8 ,,32.6 ,,,33.4 ,33.4 ,,25.3 ,23.2 ,23.6 ,3.98 ,38.7 ,0.03 ,0.02 ,13.35 ,-,-,500 ,0.49 ,15.94 ,2.17 ,,0.01 ,,8.89E-06,4.3E+01,1.61E-02,ND,002,""
2017/8/27 17:00,-3158 ,-2069 ,3,35.6 ,,36.9 ,,,34.5 ,3.23 ,,33.0 ,38.0 ,24.5 ,33.6 ,32.7 ,33.5 ,27.5 ,33.4 ,23.2 ,33.0 ,,32.4 ,31.8 ,,32.6 ,,,33.4 ,33.5 ,,25.3 ,23.3 ,23.6 ,3.94 ,38.9 ,0.03 ,0.02 ,13.35 ,-,-,500 ,0.49 ,17.06 ,2.17 ,,0.01 ,,8.87E-06,4.3E+01,1.88E-02,ND,002,""
2017/8/27 23:00,-3158 ,-2070 ,3,35.4 ,,36.9 ,,,34.5 ,3.22 ,,33.1 ,38.0 ,24.5 ,33.6 ,32.9 ,33.4 ,27.6 ,33.4 ,23.3 ,33.0 ,,32.4 ,32.5 ,,32.6 ,,,33.4 ,33.5 ,,25.3 ,23.3 ,23.6 ,3.89 ,39.1 ,0.03 ,0.02 ,13.35 ,-,-,500 ,0.49 ,17.06 ,2.17 ,,0.01 ,,8.87E-06,4.3E+01,1.07E-02,ND,002,""
2017/8/28 5:00,-3157 ,-2069 ,3,35.6 ,,36.8 ,,,34.6 ,3.36 ,,33.1 ,38.1 ,24.5 ,33.7 ,32.8 ,33.5 ,27.6 ,33.5 ,23.3 ,33.1 ,,32.5 ,31.9 ,,32.6 ,,,33.4 ,33.5 ,,25.3 ,23.3 ,23.6 ,3.84 ,39.3 ,0.03 ,0.02 ,13.35 ,-,-,500 ,0.49 ,16.13 ,2.17 ,,0.01 ,,9.69E-06,4.3E+01,1.34E-02,ND,002,""
2017/8/28 11:00,-3156 ,-2070 ,3,35.6 ,,36.8 ,,,34.7 ,3.47 ,,33.1 ,38.1 ,24.5 ,33.7 ,32.8 ,33.5 ,27.6 ,33.5 ,23.4 ,33.1 ,,32.5 ,31.9 ,,32.7 ,,,33.5 ,33.6 ,,25.4 ,23.3 ,23.6 ,3.79 ,39.6 ,0.03 ,0.02 ,13.35 ,-,-,500 ,0.50 ,16.41 ,2.17 ,,0.01 ,,9.69E-06,4.3E+01,5.38E-03,ND,002,""
2017/8/28 17:00,-3156 ,-2069 ,3,35.7 ,,36.4 ,,,34.7 ,3.67 ,,33.1 ,38.1 ,24.6 ,33.7 ,32.9 ,33.6 ,27.7 ,33.5 ,23.3 ,33.1 ,,32.5 ,31.9 ,,32.7 ,,,33.5 ,33.6 ,,25.4 ,23.3 ,23.6 ,3.74 ,39.8 ,0.02 ,0.01 ,13.35 ,-,-,500 ,0.50 ,16.13 ,2.17 ,,0.01 ,,9.18E-06,4.3E+01,8.07E-03,ND,002,""
2017/8/28 23:00,-3156 ,-2070 ,3,35.7 ,,36.5 ,,,34.8 ,3.73 ,,33.2 ,38.1 ,24.6 ,33.8 ,32.9 ,33.6 ,27.7 ,33.6 ,23.5 ,33.2 ,,32.6 ,31.9 ,,32.7 ,,,33.5 ,33.6 ,,25.5 ,23.3 ,23.7 ,3.68 ,40.0 ,0.02 ,0.01 ,13.35 ,-,-,500 ,0.50 ,16.59 ,2.17 ,,0.01 ,,9.18E-06,4.3E+01,1.07E-02,ND,002,""
2017/8/29 5:00,-3155 ,-2069 ,3,35.8 ,,36.6 ,,,34.8 ,3.90 ,,33.3 ,38.2 ,24.6 ,33.8 ,33.0 ,33.6 ,27.8 ,33.6 ,23.5 ,33.2 ,,32.6 ,32.0 ,,32.8 ,,,33.6 ,33.7 ,,25.5 ,23.3 ,23.7 ,3.63 ,40.2 ,0.02 ,0.01 ,13.35 ,-,-,500 ,0.50 ,17.25 ,2.17 ,,0.01 ,,9.02E-06,4.3E+01,8.07E-03,ND,002,""
2017/8/29 11:00,-3157 ,-2070 ,3,35.6 ,,36.7 ,,,34.8 ,4.04 ,,33.3 ,38.2 ,24.7 ,33.8 ,33.0 ,33.6 ,27.9 ,33.7 ,23.6 ,33.3 ,,32.7 ,32.0 ,,32.8 ,,,33.6 ,33.8 ,,25.6 ,23.3 ,23.7 ,3.57 ,40.5 ,0.02 ,0.01 ,13.35 ,-,-,500 ,0.50 ,16.50 ,2.17 ,,0.01 ,,9.02E-06,4.3E+01,8.07E-03,ND,002,""
2017/8/29 17:00,-3157 ,-2069 ,3,36.0 ,,37.0 ,,,35.5 ,4.19 ,,33.4 ,38.5 ,24.7 ,33.9 ,33.1 ,33.8 ,28.1 ,33.9 ,23.5 ,33.5 ,,32.9 ,32.2 ,,33.1 ,,,33.8 ,33.9 ,,25.7 ,23.3 ,23.7 ,3.51 ,40.7 ,0.02 ,0.02 ,13.35 ,-,-,500 ,0.50 ,17.44 ,2.16 ,,0.01 ,,8.96E-06,4.3E+01,1.07E-02,ND,002,""
2017/8/29 23:00,-3157 ,-2069 ,3,36.1 ,,36.9 ,,,35.7 ,4.09 ,,33.5 ,38.7 ,24.7 ,34.0 ,33.3 ,33.9 ,28.3 ,34.0 ,23.5 ,33.6 ,,33.0 ,32.3 ,,33.2 ,,,33.9 ,34.0 ,,25.7 ,23.4 ,23.8 ,3.46 ,40.9 ,0.02 ,0.02 ,13.35 ,-,-,500 ,0.50 ,15.84 ,2.16 ,,0.01 ,,8.96E-06,4.3E+01,5.38E-03,ND,002,""
2017/8/30 5:00,-3158 ,-2068 ,3,36.1 ,,37.4 ,,,35.6 ,3.88 ,,33.6 ,38.7 ,24.7 ,34.1 ,33.4 ,34.0 ,28.5 ,34.1 ,23.4 ,33.7 ,,33.0 ,32.5 ,,33.2 ,,,34.0 ,34.0 ,,25.7 ,23.4 ,23.8 ,3.40 ,41.1 ,0.02 ,0.02 ,13.35 ,-,-,500 ,0.50 ,16.03 ,2.16 ,,0.01 ,,9.70E-06,4.3E+01,8.07E-03,ND,002,""
2017/8/30 11:00,-3158 ,-2068 ,3,36.2 ,,37.4 ,,,35.5 ,3.71 ,,33.6 ,38.8 ,24.7 ,34.2 ,33.4 ,34.1 ,28.5 ,34.1 ,23.3 ,33.7 ,,33.1 ,32.6 ,,33.3 ,,,34.0 ,34.1 ,,25.7 ,23.4 ,23.8 ,3.54 ,41.2 ,0.02 ,0.02 ,13.35 ,-,-,500 ,0.50 ,16.50 ,2.16 ,,0.01 ,,9.70E-06,4.3E+01,1.34E-02,ND,002,""
2017/8/30 17:00,-3158 ,-2068 ,3,36.2 ,,37.4 ,,,35.3 ,3.71 ,,33.7 ,38.9 ,24.7 ,34.3 ,33.5 ,34.1 ,28.6 ,34.2 ,23.5 ,33.8 ,,33.1 ,32.5 ,,33.3 ,,,34.1 ,34.1 ,,25.7 ,23.4 ,23.8 ,4.68 ,41.4 ,0.02 ,0.02 ,13.35 ,-,-,500 ,0.50 ,17.06 ,2.15 ,,0.01 ,,8.79E-06,4.3E+01,1.07E-02,ND,002,""
2017/8/30 23:00,-3157 ,-2068 ,3,36.3 ,,37.4 ,,,35.2 ,3.66 ,,33.7 ,38.9 ,24.7 ,34.3 ,33.5 ,34.2 ,28.6 ,34.2 ,23.4 ,33.8 ,,33.1 ,32.5 ,,33.4 ,,,34.1 ,34.2 ,,25.7 ,23.4 ,23.8 ,4.61 ,41.6 ,0.02 ,0.01 ,13.35 ,-,-,500 ,0.50 ,16.97 ,2.15 ,,0.01 ,,8.79E-06,4.3E+01,1.34E-02,ND,002,""
2017/8/31 5:00,-3157 ,-2069 ,3,36.2 ,,37.4 ,,,35.0 ,3.50 ,,33.7 ,39.0 ,24.7 ,34.3 ,33.5 ,34.2 ,28.6 ,34.2 ,23.5 ,33.8 ,,33.1 ,32.5 ,,33.4 ,,,34.1 ,34.2 ,,25.7 ,23.5 ,23.8 ,4.54 ,41.7 ,0.02 ,0.02 ,13.35 ,-,-,500 ,0.50 ,16.50 ,2.16 ,,0.01 ,,8.94E-06,4.3E+01,1.07E-02,ND,002,""
2017/8/31 11:00,-3158 ,-2069 ,3,36.2 ,,36.7 ,,,34.9 ,3.36 ,,33.7 ,39.0 ,24.7 ,34.3 ,33.6 ,34.2 ,28.6 ,34.2 ,23.5 ,33.8 ,,33.1 ,33.2 ,,33.3 ,,,34.1 ,34.2 ,,25.6 ,23.5 ,23.8 ,4.46 ,41.9 ,0.02 ,0.02 ,13.35 ,-,-,500 ,0.50 ,17.81 ,2.16 ,,0.01 ,,8.94E-06,4.3E+01,5.38E-03,ND,002,""
2017/8/31 17:00,-3157 ,-2069 ,3,36.2 ,,37.2 ,,,34.8 ,3.57 ,,33.7 ,39.0 ,24.7 ,34.3 ,33.7 ,34.2 ,28.7 ,34.2 ,23.5 ,33.8 ,,33.1 ,33.2 ,,33.4 ,,,34.1 ,34.2 ,,25.7 ,23.5 ,23.9 ,4.38 ,42.0 ,0.02 ,0.02 ,13.35 ,-,-,500 ,0.50 ,16.03 ,2.16 ,,0.01 ,,8.98E-06,4.3E+01,1.88E-02,ND,002,""
2017/8/31 23:00,-3158 ,-2069 ,3,36.2 ,,37.3 ,,,34.7 ,3.68 ,,33.8 ,39.0 ,24.7 ,34.3 ,33.5 ,34.2 ,28.6 ,34.2 ,23.5 ,33.8 ,,33.1 ,32.5 ,,33.3 ,,,34.2 ,34.3 ,,25.7 ,23.5 ,23.9 ,4.29 ,42.1 ,0.02 ,0.01 ,13.35 ,-,-,500 ,0.50 ,16.97 ,2.16 ,,0.01 ,,8.98E-06,4.3E+01,8.07E-03,ND,002,""
2017/9/1 5:00,-3160 ,-2069 ,3,36.2 ,,37.2 ,,,34.6 ,3.43 ,,33.7 ,39.0 ,24.7 ,34.3 ,33.5 ,34.2 ,28.7 ,34.2 ,23.5 ,33.8 ,,33.1 ,32.6 ,,33.3 ,,,34.2 ,34.3 ,,25.6 ,23.5 ,23.9 ,4.20 ,42.3 ,0.02 ,0.01 ,13.57 ,-,-,500 ,0.50 ,16.59 ,2.16 ,,0.01 ,,8.89E-06,4.3E+01,1.07E-02,ND,002,""
2017/9/1 11:00,-3159 ,-2069 ,3,36.2 ,,37.2 ,,,34.4 ,3.22 ,,33.7 ,39.0 ,24.7 ,34.3 ,33.5 ,34.2 ,28.6 ,34.2 ,23.5 ,33.8 ,,33.1 ,32.4 ,,33.3 ,,,34.1 ,34.2 ,,25.6 ,23.5 ,23.9 ,4.10 ,42.5 ,0.02 ,0.02 ,13.57 ,-,-,500 ,0.50 ,15.19 ,2.16 ,,0.01 ,,8.89E-06,4.3E+01,2.69E-03,ND,002,""
2017/9/1 17:00,-3158 ,-2069 ,3,36.3 ,,37.2 ,,,34.3 ,3.22 ,,33.7 ,39.0 ,24.7 ,34.3 ,33.5 ,34.2 ,28.6 ,34.2 ,23.7 ,33.8 ,,33.1 ,32.5 ,,33.3 ,,,34.1 ,34.2 ,,25.7 ,23.5 ,23.9 ,4.01 ,42.6 ,0.02 ,0.02 ,13.57 ,-,-,500 ,0.50 ,17.06 ,2.16 ,,0.01 ,,8.91E-06,4.3E+01,5.38E-03,ND,002,""
2017/9/1 23:00,-3157 ,-2070 ,3,36.2 ,,37.4 ,,,34.1 ,3.19 ,,33.7 ,39.0 ,24.7 ,34.3 ,33.5 ,34.2 ,28.6 ,34.1 ,23.7 ,33.7 ,,33.1 ,32.5 ,,33.3 ,,,34.1 ,34.3 ,,25.7 ,23.6 ,24.0 ,3.92 ,42.7 ,0.02 ,0.02 ,13.57 ,-,-,500 ,0.50 ,16.97 ,2.16 ,,0.01 ,,8.91E-06,4.3E+01,1.07E-02,ND,002,""
2017/9/2 5:00,-3156 ,-2071 ,3,36.2 ,,37.4 ,,,34.0 ,3.25 ,,33.7 ,39.0 ,24.8 ,34.2 ,33.4 ,34.1 ,28.6 ,34.1 ,23.7 ,33.7 ,,33.0 ,32.3 ,,33.2 ,,,34.1 ,34.3 ,,25.7 ,23.6 ,24.0 ,3.82 ,42.8 ,0.02 ,0.02 ,13.57 ,-,-,500 ,0.50 ,16.03 ,2.16 ,,0.01 ,,9.10E-06,4.3E+01,8.07E-03,ND,002,""
2017/9/2 11:00,-3156 ,-2071 ,3,36.2 ,,37.5 ,,,34.0 ,3.33 ,,33.6 ,39.0 ,24.7 ,34.2 ,33.4 ,34.1 ,28.5 ,34.1 ,23.6 ,33.6 ,,33.0 ,32.3 ,,33.2 ,,,34.1 ,34.2 ,,25.6 ,23.6 ,24.0 ,3.72 ,42.9 ,0.02 ,0.01 ,13.57 ,-,-,500 ,0.50 ,16.50 ,2.16 ,,0.01 ,,9.10E-06,4.3E+01,8.07E-03,ND,002,""
2017/9/2 17:00,-3156 ,-2069 ,3,36.1 ,,37.4 ,,,33.8 ,3.40 ,,33.6 ,39.0 ,24.7 ,34.2 ,33.6 ,34.1 ,28.5 ,34.1 ,23.7 ,33.6 ,,33.0 ,33.1 ,,33.2 ,,,34.1 ,34.2 ,,25.6 ,23.6 ,24.0 ,3.61 ,43.0 ,0.02 ,0.01 ,13.57 ,-,-,500 ,0.50 ,16.69 ,2.16 ,,0.01 ,,8.75E-06,4.3E+01,1.61E-02,ND,002,""
2017/9/2 23:00,-3156 ,-2071 ,3,36.1 ,,37.4 ,,,33.8 ,3.40 ,,33.6 ,39.0 ,24.7 ,34.2 ,33.4 ,34.1 ,28.5 ,34.0 ,23.7 ,33.6 ,,33.0 ,32.3 ,,33.2 ,,,34.1 ,34.2 ,,25.7 ,23.6 ,24.0 ,3.51 ,43.1 ,0.02 ,0.01 ,13.57 ,-,-,500 ,0.50 ,17.16 ,2.16 ,,0.01 ,,8.75E-06,4.3E+01,1.61E-02,ND,002,""
2017/9/3 5:00,-3156 ,-2071 ,3,36.0 ,,37.1 ,,,33.8 ,3.31 ,,33.6 ,39.0 ,24.7 ,34.2 ,33.4 ,34.1 ,28.5 ,34.1 ,23.6 ,33.6 ,,32.9 ,32.3 ,,33.1 ,,,34.0 ,34.2 ,,25.6 ,23.6 ,24.0 ,3.40 ,43.2 ,0.02 ,0.01 ,13.59 ,-,-,502 ,0.50 ,16.97 ,2.16 ,,0.01 ,,8.84E-06,4.3E+01,1.07E-02,ND,002,""
2017/9/3 11:00,-3156 ,-2070 ,3,36.0 ,,37.1 ,,,33.7 ,2.98 ,,33.6 ,38.9 ,24.7 ,34.2 ,33.4 ,34.1 ,28.5 ,34.0 ,23.7 ,33.6 ,,33.0 ,32.3 ,,33.2 ,,,34.1 ,34.3 ,,25.6 ,23.6 ,24.0 ,3.28 ,43.4 ,0.02 ,0.02 ,13.59 ,-,-,502 ,0.50 ,16.41 ,2.16 ,,0.01 ,,8.84E-06,4.3E+01,2.69E-03,ND,002,""
2017/9/3 17:00,-3156 ,-2071 ,3,36.0 ,,37.4 ,,,33.6 ,2.86 ,,33.6 ,39.0 ,24.7 ,34.1 ,33.3 ,34.0 ,28.5 ,34.0 ,23.7 ,33.6 ,,33.0 ,32.3 ,,33.2 ,,,34.0 ,34.2 ,,25.7 ,23.6 ,24.0 ,3.16 ,43.5 ,0.02 ,0.02 ,13.59 ,-,-,502 ,0.50 ,15.94 ,2.16 ,,0.01 ,,8.91E-06,4.3E+01,5.38E-03,ND,002,""
2017/9/3 23:00,-3155 ,-2071 ,3,36.0 ,,37.3 ,,,33.4 ,2.55 ,,33.6 ,39.1 ,24.7 ,34.1 ,33.3 ,34.0 ,28.4 ,34.0 ,23.6 ,33.5 ,,32.9 ,32.2 ,,33.1 ,,,34.0 ,34.1 ,,25.6 ,23.6 ,24.0 ,3.05 ,43.5 ,0.03 ,0.02 ,13.59 ,-,-,502 ,0.50 ,14.91 ,2.16 ,,0.01 ,,8.91E-06,4.3E+01,5.38E-03,ND,002,""
2017/9/4 5:00,-3153 ,-2072 ,3,35.9 ,,37.4 ,,,33.4 ,2.44 ,,33.6 ,39.9 ,24.7 ,34.1 ,33.3 ,34.0 ,28.4 ,34.0 ,23.6 ,33.6 ,,32.9 ,32.3 ,,33.1 ,,,34.0 ,34.1 ,,25.6 ,23.6 ,24.0 ,2.94 ,43.5 ,0.03 ,0.02 ,13.59 ,-,-,502 ,0.50 ,14.72 ,2.16 ,,0.01 ,,8.95E-06,4.3E+01,5.38E-03,ND,002,""
2017/9/4 11:00,-3152 ,-2071 ,3,35.9 ,,37.4 ,,,33.3 ,2.44 ,,33.6 ,40.0 ,24.7 ,34.1 ,33.3 ,34.0 ,28.5 ,34.0 ,23.7 ,33.6 ,,32.9 ,32.4 ,,33.2 ,,,34.0 ,34.2 ,,25.6 ,23.6 ,24.0 ,2.82 ,43.7 ,0.03 ,0.02 ,13.57 ,-,-,500 ,0.50 ,15.09 ,2.16 ,,0.01 ,,8.95E-06,4.3E+01,5.38E-03,ND,002,""
2017/9/4 17:00,-3151 ,-2071 ,3,35.9 ,,37.6 ,,,33.3 ,2.59 ,,33.5 ,40.0 ,24.7 ,34.0 ,33.3 ,34.0 ,28.4 ,34.0 ,23.7 ,33.6 ,,33.0 ,32.5 ,,33.2 ,,,34.0 ,34.1 ,,25.6 ,23.6 ,24.0 ,2.70 ,43.8 ,0.03 ,0.02 ,13.57 ,-,-,500 ,0.50 ,17.25 ,2.16 ,,0.01 ,,9.20E-06,4.3E+01,1.61E-02,ND,002,""
2017/9/4 23:00,-3149 ,-2072 ,3,35.8 ,,37.4 ,,,33.2 ,2.58 ,,33.5 ,40.1 ,24.7 ,34.0 ,33.3 ,33.9 ,28.4 ,33.9 ,23.6 ,33.5 ,,32.9 ,32.3 ,,33.1 ,,,33.9 ,34.0 ,,25.6 ,23.6 ,24.0 ,2.58 ,43.9 ,0.03 ,0.02 ,13.57 ,-,-,500 ,0.50 ,16.13 ,2.15 ,,0.01 ,,9.20E-06,4.3E+01,8.07E-03,ND,002,""
2017/9/5 5:00,-3147 ,-2072 ,3,35.8 ,,37.4 ,,,33.1 ,2.69 ,,33.5 ,40.1 ,24.7 ,34.0 ,33.4 ,33.9 ,28.4 ,33.9 ,23.6 ,33.5 ,,32.9 ,32.9 ,,33.1 ,,,33.9 ,34.0 ,,25.6 ,23.6 ,24.0 ,2.46 ,43.9 ,0.02 ,0.02 ,13.57 ,-,-,500 ,0.50 ,16.22 ,2.16 ,,0.01 ,,9.45E-06,4.3E+01,8.07E-03,ND,002,""
2017/9/5 11:00,-3147 ,-2073 ,3,35.8 ,,37.8 ,,,33.1 ,2.75 ,,33.5 ,40.1 ,24.7 ,34.0 ,33.4 ,33.9 ,28.4 ,33.9 ,23.6 ,33.5 ,,32.8 ,32.9 ,,33.1 ,,,33.9 ,34.0 ,,25.6 ,23.6 ,24.0 ,2.33 ,44.1 ,0.03 ,0.02 ,13.57 ,-,-,500 ,0.50 ,15.00 ,2.16 ,,0.01 ,,9.45E-06,4.3E+01,5.38E-03,ND,002,""
2017/9/5 17:00,-3145 ,-2072 ,3,35.8 ,,37.2 ,,,33.1 ,3.04 ,,33.5 ,40.1 ,24.7 ,34.0 ,33.4 ,33.9 ,28.3 ,33.9 ,23.6 ,33.5 ,,32.8 ,32.9 ,,33.1 ,,,33.8 ,34.0 ,,25.7 ,23.7 ,24.0 ,4.69 ,44.1 ,0.03 ,0.02 ,13.57 ,-,-,500 ,0.50 ,15.84 ,2.16 ,,0.01 ,,9.55E-06,4.3E+01,1.34E-02,ND,002,""
2017/9/5 23:00,-3145 ,-2071 ,3,35.8 ,,37.6 ,,,33.1 ,3.16 ,,33.5 ,40.1 ,24.7 ,34.0 ,33.2 ,33.9 ,28.3 ,33.8 ,23.5 ,33.4 ,,32.7 ,32.2 ,,33.0 ,,,33.8 ,34.0 ,,25.7 ,23.7 ,24.0 ,4.57 ,44.0 ,0.02 ,0.02 ,13.57 ,-,-,500 ,0.50 ,15.47 ,2.16 ,,0.01 ,,9.55E-06,4.3E+01,2.69E-03,ND,002,""
2017/9/6 5:00,-3145 ,-2072 ,3,35.7 ,,37.7 ,,,33.0 ,3.42 ,,33.4 ,40.1 ,24.7 ,33.9 ,33.3 ,33.9 ,28.3 ,33.8 ,23.5 ,33.4 ,,32.8 ,32.9 ,,33.0 ,,,33.8 ,33.9 ,,25.7 ,23.7 ,24.1 ,4.45 ,44.1 ,0.02 ,0.02 ,13.57 ,-,-,500 ,0.50 ,15.75 ,2.16 ,,0.01 ,,9.33E-06,4.3E+01,8.07E-03,ND,002,""
2017/9/6 11:00,-3145 ,-2071 ,3,35.7 ,,37.6 ,,,33.0 ,3.54 ,,33.4 ,40.1 ,24.7 ,33.9 ,33.1 ,33.9 ,28.4 ,33.8 ,23.6 ,33.4 ,,32.8 ,31.8 ,,33.0 ,,,33.8 ,34.0 ,,25.7 ,23.7 ,24.1 ,4.33 ,44.2 ,0.02 ,0.01 ,13.57 ,-,-,500 ,0.50 ,16.69 ,2.16 ,,0.01 ,,8.35E-06,4.3E+01,8.07E-03,ND,002,""
2017/9/6 17:00,-3145 ,-2071 ,3,35.7 ,,37.7 ,,,33.0 ,3.68 ,,33.4 ,40.1 ,24.7 ,33.9 ,33.4 ,33.9 ,28.3 ,33.8 ,23.5 ,33.4 ,,32.8 ,32.9 ,,33.0 ,,,33.8 ,33.9 ,,25.7 ,23.7 ,24.1 ,4.21 ,44.4 ,0.02 ,0.01 ,13.57 ,-,-,500 ,0.50 ,17.53 ,2.16 ,,0.01 ,,8.35E-06,4.3E+01,5.38E-03,ND,002,""
2017/9/6 23:00,-3146 ,-2072 ,3,35.7 ,,37.2 ,,,32.9 ,3.61 ,,33.4 ,40.1 ,24.7 ,33.9 ,33.1 ,33.8 ,28.3 ,33.8 ,23.6 ,33.4 ,,32.8 ,31.9 ,,33.0 ,,,33.8 ,33.9 ,,25.7 ,23.7 ,24.1 ,4.09 ,44.4 ,0.02 ,0.01 ,13.57 ,-,-,500 ,0.50 ,17.25 ,2.16 ,,0.01 ,,8.65E-06,4.3E+01,5.38E-03,ND,002,""
2017/9/7 5:00,-3146 ,-2071 ,3,35.7 ,,37.3 ,,,32.9 ,3.66 ,,33.4 ,40.1 ,24.7 ,33.9 ,33.3 ,33.8 ,28.3 ,33.8 ,23.6 ,33.4 ,,32.7 ,32.8 ,,32.9 ,,,33.8 ,33.9 ,,25.7 ,23.7 ,24.1 ,3.95 ,44.5 ,0.02 ,0.01 ,13.57 ,-,-,500 ,0.50 ,16.78 ,2.16 ,,0.01 ,,8.65E-06,4.3E+01,8.07E-03,ND,002,""
2017/9/7 11:00,-3146 ,-2071 ,3,35.7 ,,37.2 ,,,33.0 ,3.60 ,,33.4 ,40.1 ,24.7 ,34.0 ,33.3 ,33.8 ,28.3 ,33.8 ,23.7 ,33.3 ,,32.7 ,32.7 ,,32.9 ,,,33.8 ,33.9 ,,25.7 ,23.8 ,24.1 ,3.82 ,44.6 ,0.02 ,0.01 ,13.57 ,-,-,500 ,0.50 ,17.81 ,2.16 ,,0.01 ,,8.56E-06,4.3E+01,5.38E-03,ND,002,""
2017/9/7 17:00,-3147 ,-2071 ,3,35.6 ,,37.6 ,,,33.0 ,3.77 ,,33.4 ,40.1 ,24.7 ,34.0 ,33.3 ,33.8 ,28.3 ,33.7 ,23.7 ,33.3 ,,32.6 ,32.7 ,,32.9 ,,,33.8 ,34.0 ,,25.7 ,23.8 ,24.1 ,3.70 ,44.7 ,0.02 ,0.01 ,13.57 ,-,-,500 ,0.50 ,17.25 ,2.16 ,,0.01 ,,8.56E-06,4.3E+01,1.34E-02,ND,002,""
2017/9/7 23:00,-3147 ,-2071 ,3,35.6 ,,37.4 ,,,33.0 ,3.68 ,,33.4 ,40.1 ,24.7 ,34.0 ,33.3 ,33.8 ,28.3 ,33.7 ,23.7 ,33.3 ,,32.6 ,32.7 ,,32.8 ,,,33.9 ,34.0 ,,25.7 ,23.8 ,24.1 ,3.57 ,44.7 ,0.02 ,0.01 ,13.57 ,-,-,500 ,0.50 ,16.59 ,2.16 ,,0.01 ,,8.54E-06,4.3E+01,2.69E-03,ND,002,""
2017/9/8 5:00,-3147 ,-2071 ,3,35.6 ,,37.6 ,,,33.0 ,3.52 ,,33.4 ,40.1 ,24.7 ,34.0 ,33.3 ,33.8 ,28.3 ,33.7 ,23.7 ,33.3 ,,32.7 ,32.7 ,,32.9 ,,,33.8 ,33.9 ,,25.7 ,23.8 ,24.1 ,3.44 ,44.8 ,0.02 ,0.01 ,13.57 ,-,-,500 ,0.50 ,16.59 ,2.16 ,,0.01 ,,8.54E-06,4.3E+01,1.34E-02,ND,002,""
2017/9/8 11:00,-3147 ,-2071 ,3,35.6 ,,37.1 ,,,33.0 ,3.26 ,,33.4 ,40.1 ,24.7 ,33.9 ,33.3 ,33.8 ,28.3 ,33.7 ,23.7 ,33.2 ,,32.6 ,32.7 ,,32.9 ,,,33.8 ,33.9 ,,25.7 ,23.8 ,24.1 ,3.31 ,44.9 ,0.02 ,0.01 ,13.57 ,-,-,500 ,0.50 ,14.53 ,2.15 ,,0.01 ,,8.54E-06,4.3E+01,ND,ND,002,""
2017/9/8 17:00,-3146 ,-2071 ,3,35.5 ,,37.5 ,,,33.1 ,3.24 ,,33.3 ,40.1 ,24.7 ,33.9 ,33.3 ,33.8 ,28.3 ,33.7 ,23.7 ,33.2 ,,32.6 ,32.7 ,,32.8 ,,,33.8 ,33.9 ,,25.7 ,23.8 ,24.1 ,3.18 ,44.9 ,0.02 ,0.01 ,13.57 ,-,-,500 ,0.50 ,16.22 ,2.16 ,,0.01 ,,8.54E-06,4.3E+01,1.61E-02,ND,002,""
2017/9/8 23:00,-3145 ,-2071 ,3,35.5 ,,37.4 ,,,33.0 ,2.94 ,,33.3 ,40.1 ,24.7 ,33.9 ,32.9 ,33.8 ,28.3 ,33.6 ,23.7 ,33.2 ,,32.6 ,31.5 ,,32.8 ,,,33.7 ,33.8 ,,25.7 ,23.8 ,24.2 ,3.05 ,44.9 ,0.02 ,0.02 ,13.58 ,-,-,501 ,0.50 ,15.28 ,2.16 ,,0.01 ,,8.49E-06,4.3E+01,1.88E-02,ND,002,""
2017/9/9 5:00,-3143 ,-2071 ,3,35.5 ,,37.3 ,,,33.0 ,2.89 ,,33.3 ,40.1 ,24.7 ,33.9 ,32.9 ,33.8 ,28.3 ,33.6 ,23.7 ,33.2 ,,32.6 ,31.6 ,,32.8 ,,,33.7 ,33.9 ,,25.6 ,23.8 ,24.2 ,2.91 ,45.0 ,0.03 ,0.02 ,13.58 ,-,-,501 ,0.50 ,16.03 ,2.15 ,,0.01 ,,8.40E-06,4.3E+01,1.07E-02,ND,002,""
2017/9/9 11:00,-3141 ,-2071 ,3,35.4 ,,37.2 ,,,33.0 ,2.88 ,,33.3 ,40.1 ,24.7 ,33.9 ,33.2 ,33.8 ,28.3 ,33.6 ,23.7 ,33.2 ,,32.6 ,32.6 ,,32.8 ,,,33.8 ,34.0 ,,25.7 ,23.8 ,24.2 ,2.77 ,45.1 ,0.03 ,0.02 ,13.58 ,-,-,501 ,0.50 ,15.28 ,2.16 ,,0.01 ,,8.44E-06,4.3E+01,1.88E-02,ND,002,""
2017/9/9 17:00,-3140 ,-2071 ,3,35.4 ,,37.2 ,,,33.0 ,3.09 ,,33.3 ,40.1 ,24.7 ,33.9 ,33.2 ,33.8 ,28.3 ,33.6 ,23.7 ,33.1 ,,32.6 ,32.6 ,,32.8 ,,,33.8 ,33.9 ,,25.7 ,23.8 ,24.2 ,2.64 ,45.1 ,0.03 ,0.02 ,13.58 ,-,-,501 ,0.50 ,15.19 ,2.16 ,,0.01 ,,8.44E-06,4.3E+01,2.69E-03,ND,002,""
2017/9/9 23:00,-3138 ,-2071 ,3,35.3 ,,36.8 ,,,33.1 ,3.14 ,,33.3 ,40.1 ,24.7 ,33.9 ,33.2 ,33.7 ,28.3 ,33.5 ,23.6 ,33.1 ,,32.5 ,32.6 ,,32.7 ,,,33.7 ,33.8 ,,25.7 ,23.8 ,24.2 ,2.50 ,45.1 ,0.03 ,0.02 ,13.58 ,-,-,501 ,0.50 ,14.72 ,2.15 ,,0.01 ,,8.50E-06,4.3E+01,5.38E-03,ND,002,""
2017/9/10 5:00,-3136 ,-2071 ,3,35.2 ,,36.9 ,,,33.1 ,3.21 ,,33.2 ,40.1 ,24.7 ,33.8 ,33.2 ,33.8 ,28.3 ,33.6 ,23.7 ,33.1 ,,32.6 ,32.6 ,,32.8 ,,,33.6 ,33.8 ,,25.7 ,23.8 ,24.2 ,2.36 ,45.1 ,0.03 ,0.02 ,13.58 ,-,-,501 ,0.50 ,15.38 ,2.16 ,,0.01 ,,8.50E-06,4.3E+01,1.34E-02,ND,002,""
2017/9/10 11:00,-3134 ,-2071 ,3,35.1 ,,36.5 ,,,33.3 ,3.31 ,,33.2 ,40.1 ,24.7 ,33.8 ,33.1 ,33.7 ,28.3 ,33.6 ,23.7 ,33.1 ,,32.5 ,32.6 ,,32.7 ,,,33.8 ,33.9 ,,25.7 ,23.8 ,24.2 ,4.03 ,45.2 ,0.03 ,0.02 ,13.58 ,-,-,501 ,0.50 ,14.91 ,2.15 ,,0.01 ,,8.28E-06,4.3E+01,2.69E-03,ND,002,""
2017/9/10 17:00,-3132 ,-2070 ,3,35.1 ,,36.5 ,,,33.3 ,3.44 ,,33.3 ,40.1 ,24.7 ,33.8 ,33.2 ,33.7 ,28.3 ,33.6 ,23.7 ,33.1 ,,32.5 ,32.6 ,,32.7 ,,,33.7 ,33.8 ,,25.8 ,23.8 ,24.2 ,4.87 ,45.1 ,0.03 ,0.02 ,13.57 ,-,-,500 ,0.50 ,13.59 ,2.16 ,,0.01 ,,8.28E-06,4.3E+01,8.07E-03,ND,002,""
2017/9/10 23:00,-3131 ,-2071 ,3,35.1 ,,36.7 ,,,33.3 ,3.40 ,,33.2 ,40.1 ,24.7 ,33.8 ,33.2 ,33.7 ,28.3 ,33.6 ,23.7 ,33.1 ,,32.5 ,32.6 ,,32.7 ,,,33.6 ,33.8 ,,25.8 ,23.8 ,24.2 ,4.74 ,45.2 ,0.03 ,0.02 ,13.57 ,-,-,500 ,0.50 ,15.19 ,2.16 ,,0.01 ,,8.53E-06,4.3E+01,1.61E-02,ND,002,""
2017/9/11 5:00,-3129 ,-2071 ,3,35.2 ,,36.8 ,,,33.2 ,3.51 ,,33.2 ,40.1 ,24.7 ,33.8 ,33.2 ,33.7 ,28.3 ,33.5 ,23.7 ,33.1 ,,32.5 ,32.5 ,,32.7 ,,,33.7 ,33.8 ,,25.7 ,23.8 ,24.2 ,4.60 ,45.2 ,0.02 ,0.02 ,13.58 ,-,-,501 ,0.50 ,15.56 ,2.16 ,,0.01 ,,8.53E-06,4.3E+01,5.38E-03,ND,002,""
2017/9/11 11:00,-3128 ,-2071 ,3,35.3 ,,36.9 ,,,33.2 ,3.67 ,,33.2 ,40.1 ,24.7 ,33.8 ,32.9 ,33.7 ,28.3 ,33.6 ,23.7 ,33.1 ,,32.5 ,31.6 ,,32.7 ,,,33.7 ,33.9 ,,25.8 ,23.8 ,24.2 ,4.47 ,45.3 ,0.02 ,0.02 ,13.57 ,-,-,500 ,0.50 ,16.22 ,2.15 ,,0.01 ,,8.44E-06,4.3E+01,8.07E-03,ND,002,""
2017/9/11 17:00,-3127 ,-2071 ,3,35.3 ,,36.9 ,,,33.2 ,3.87 ,,33.2 ,40.1 ,24.7 ,33.8 ,33.1 ,33.7 ,28.3 ,33.5 ,23.7 ,33.1 ,,32.5 ,32.5 ,,32.7 ,,,33.7 ,33.8 ,,25.8 ,23.8 ,24.2 ,4.33 ,45.4 ,0.03 ,0.02 ,13.57 ,-,-,500 ,0.50 ,15.56 ,2.15 ,,0.01 ,,8.44E-06,4.3E+01,8.07E-03,ND,002,""
2017/9/11 23:00,-3126 ,-2071 ,3,35.3 ,,36.8 ,,,33.2 ,3.98 ,,33.2 ,40.1 ,24.7 ,33.8 ,33.1 ,33.7 ,28.3 ,33.5 ,23.7 ,33.1 ,,32.5 ,32.6 ,,32.7 ,,,33.7 ,33.8 ,,25.8 ,23.9 ,24.2 ,4.20 ,45.4 ,0.02 ,0.01 ,13.57 ,-,-,500 ,0.50 ,18.09 ,2.16 ,,0.01 ,,8.34E-06,4.3E+01,5.38E-03,ND,002,""
2017/9/12 5:00,-3128 ,-2070 ,3,35.3 ,,36.9 ,,,33.2 ,4.44 ,,33.2 ,40.1 ,24.7 ,33.8 ,32.9 ,33.7 ,28.3 ,33.6 ,23.7 ,33.1 ,,32.5 ,31.6 ,,32.8 ,,,33.7 ,33.8 ,,25.8 ,23.9 ,24.3 ,4.06 ,45.4 ,0.01 ,0.00 ,13.57 ,-,-,500 ,0.50 ,16.88 ,2.16 ,,0.01 ,,8.34E-06,4.3E+01,1.07E-02,ND,002,""
2017/9/12 11:00,-3129 ,-2071 ,3,35.3 ,,37.1 ,,,33.1 ,4.46 ,,33.2 ,40.1 ,24.7 ,33.8 ,32.6 ,33.7 ,28.3 ,33.5 ,23.7 ,33.1 ,,32.5 ,30.9 ,,32.7 ,,,33.7 ,33.8 ,,25.9 ,23.9 ,24.3 ,3.92 ,45.5 ,0.01 ,0.00 ,13.57 ,-,-,500 ,0.50 ,17.06 ,2.16 ,,0.01 ,,8.73E-06,4.3E+01,5.38E-03,ND,002,""
2017/9/12 17:00,-3132 ,-2070 ,3,35.4 ,,37.1 ,,,33.1 ,4.28 ,,33.2 ,40.1 ,24.7 ,33.8 ,33.1 ,33.6 ,28.3 ,33.6 ,23.7 ,33.2 ,,32.5 ,32.6 ,,32.8 ,,,33.6 ,33.8 ,,25.9 ,23.9 ,24.3 ,3.79 ,45.6 ,0.01 ,0.01 ,13.57 ,-,-,500 ,0.50 ,16.69 ,2.15 ,,0.01 ,,8.73E-06,4.3E+01,8.07E-03,ND,002,""
2017/9/12 23:00,-3131 ,-2071 ,3,35.4 ,,37.3 ,,,33.1 ,3.84 ,,33.2 ,40.1 ,24.7 ,33.8 ,33.2 ,33.6 ,28.3 ,33.5 ,23.7 ,33.1 ,,32.5 ,32.5 ,,32.7 ,,,33.6 ,33.8 ,,25.8 ,23.9 ,24.3 ,3.66 ,45.7 ,0.02 ,0.02 ,13.57 ,-,-,500 ,0.50 ,16.41 ,2.15 ,,0.01 ,,8.48E-06,4.3E+01,2.69E-03,ND,002,""
2017/9/13 5:00,-3131 ,-2070 ,3,35.4 ,,37.2 ,,,33.1 ,3.54 ,,33.2 ,40.1 ,24.7 ,33.8 ,33.2 ,33.6 ,28.3 ,33.5 ,23.7 ,33.1 ,,32.5 ,32.6 ,,32.7 ,,,33.6 ,33.8 ,,25.8 ,23.9 ,24.3 ,3.52 ,45.7 ,0.02 ,0.02 ,13.57 ,-,-,500 ,0.50 ,15.94 ,2.15 ,,0.01 ,,8.48E-06,4.3E+01,8.07E-03,ND,002,""
2017/9/13 11:00,-3130 ,-2071 ,3,35.4 ,,37.2 ,,,33.1 ,3.39 ,,33.2 ,40.1 ,24.7 ,33.8 ,32.6 ,33.6 ,28.2 ,33.5 ,23.7 ,33.1 ,,32.5 ,30.9 ,,32.7 ,,,33.7 ,33.8 ,,25.8 ,24.0 ,24.3 ,3.38 ,45.8 ,0.02 ,0.02 ,13.57 ,-,-,500 ,0.50 ,15.75 ,2.16 ,,0.01 ,,8.31E-06,4.3E+01,8.07E-03,ND,002,""
2017/9/13 17:00,-3129 ,-2071 ,3,35.4 ,,37.1 ,,,33.1 ,3.38 ,,33.2 ,40.1 ,24.7 ,33.8 ,33.1 ,33.6 ,28.2 ,33.5 ,23.7 ,33.1 ,,32.5 ,32.6 ,,32.7 ,,,33.7 ,33.9 ,,25.9 ,24.0 ,24.3 ,3.25 ,45.8 ,0.02 ,0.02 ,13.52 ,-,-,495 ,0.50 ,15.56 ,2.16 ,,0.01 ,,8.31E-06,4.3E+01,8.07E-03,ND,002,""
2017/9/13 23:00,-3129 ,-2071 ,3,35.4 ,,37.6 ,,,33.0 ,3.24 ,,33.2 ,40.1 ,24.7 ,33.8 ,32.8 ,33.6 ,28.2 ,33.5 ,23.8 ,33.1 ,,32.5 ,31.4 ,,32.7 ,,,33.6 ,33.8 ,,25.8 ,24.0 ,24.3 ,3.11 ,45.8 ,0.02 ,0.02 ,13.55 ,-,-,498 ,0.50 ,15.66 ,2.16 ,,0.01 ,,8.49E-06,4.3E+01,2.69E-03,ND,002,""
2017/9/14 5:00,-3123 ,-2070 ,3,35.4 ,,37.4 ,,,33.1 ,3.24 ,,33.2 ,40.1 ,24.7 ,33.8 ,32.9 ,33.6 ,28.2 ,33.4 ,23.7 ,33.0 ,,32.4 ,31.4 ,,32.6 ,,,33.6 ,33.8 ,,25.8 ,24.0 ,24.3 ,2.97 ,45.8 ,0.02 ,0.02 ,13.55 ,-,-,498 ,0.50 ,16.31 ,2.16 ,,0.01 ,,8.49E-06,4.3E+01,8.07E-03,ND,002,""
2017/9/14 11:00,-3122 ,-2071 ,3,35.4 ,,37.4 ,,,33.1 ,3.23 ,,33.2 ,40.1 ,24.7 ,33.8 ,32.8 ,33.6 ,28.1 ,33.5 ,23.7 ,33.1 ,,32.5 ,31.3 ,,32.7 ,,,33.8 ,33.9 ,,25.8 ,24.0 ,24.3 ,2.82 ,45.9 ,0.02 ,0.02 ,13.55 ,-,-,498 ,0.50 ,15.66 ,2.15 ,,0.01 ,,8.57E-06,4.3E+01,5.38E-03,ND,002,""
2017/9/14 17:00,-3123 ,-2071 ,3,35.4 ,,37.0 ,,,33.1 ,3.28 ,,33.2 ,40.1 ,24.7 ,33.8 ,33.1 ,33.6 ,28.2 ,33.5 ,23.7 ,33.1 ,,32.5 ,32.5 ,,32.7 ,,,33.6 ,33.8 ,,25.8 ,24.0 ,24.3 ,2.68 ,46.0 ,0.02 ,0.02 ,13.54 ,-,-,497 ,0.50 ,15.38 ,2.15 ,,0.01 ,,8.57E-06,4.3E+01,1.07E-02,ND,002,""
2017/9/14 23:00,-3120 ,-2070 ,3,35.4 ,,37.6 ,,,33.1 ,3.21 ,,33.2 ,40.1 ,24.7 ,33.8 ,32.8 ,33.6 ,28.2 ,33.5 ,23.7 ,33.1 ,,32.5 ,31.4 ,,32.7 ,,,33.6 ,33.8 ,,25.8 ,24.0 ,24.4 ,2.53 ,45.9 ,0.02 ,0.02 ,13.54 ,-,-,497 ,0.50 ,16.59 ,2.15 ,,0.01 ,,8.42E-06,4.3E+01,1.34E-02,ND,002,""
2017/9/15 5:00,-3121 ,-2071 ,3,35.4 ,,37.6 ,,,33.1 ,3.23 ,,33.2 ,40.1 ,24.7 ,33.8 ,33.2 ,33.6 ,28.2 ,33.5 ,23.7 ,33.0 ,,32.4 ,32.5 ,,32.7 ,,,33.6 ,33.8 ,,25.7 ,24.0 ,24.4 ,2.38 ,45.9 ,0.02 ,0.02 ,13.54 ,-,-,497 ,0.50 ,17.44 ,2.16 ,,0.01 ,,8.42E-06,4.3E+01,5.38E-03,ND,002,""
2017/9/15 11:00,-3120 ,-2071 ,3,35.3 ,,37.6 ,,,33.2 ,3.22 ,,33.2 ,40.1 ,24.7 ,33.8 ,33.2 ,33.7 ,28.2 ,33.5 ,23.8 ,33.1 ,,32.5 ,32.6 ,,32.8 ,,,33.7 ,33.8 ,,25.7 ,24.0 ,24.4 ,4.85 ,46.0 ,0.02 ,0.02 ,13.54 ,-,-,497 ,0.50 ,15.94 ,2.16 ,,0.01 ,,8.30E-06,4.3E+01,2.69E-03,ND,002,""
2017/9/15 17:00,-3119 ,-2071 ,3,35.3 ,,37.7 ,,,33.2 ,3.20 ,,33.2 ,40.1 ,24.7 ,33.8 ,33.2 ,33.7 ,28.2 ,33.5 ,23.8 ,33.1 ,,32.5 ,32.6 ,,32.7 ,,,33.7 ,33.8 ,,25.7 ,24.0 ,24.4 ,4.69 ,45.9 ,0.03 ,0.03 ,13.54 ,-,-,497 ,0.50 ,14.91 ,2.15 ,,0.01 ,,8.30E-06,4.3E+01,5.38E-03,ND,002,""
2017/9/15 23:00,-3118 ,-2071 ,3,35.4 ,,37.6 ,,,33.2 ,2.95 ,,33.2 ,40.1 ,24.7 ,33.8 ,33.1 ,33.6 ,28.2 ,33.5 ,23.8 ,33.1 ,,32.5 ,32.5 ,,32.7 ,,,33.6 ,33.8 ,,25.8 ,24.0 ,24.4 ,4.54 ,45.8 ,0.02 ,0.02 ,13.54 ,-,-,497 ,0.50 ,16.13 ,2.16 ,,0.01 ,,8.39E-06,4.3E+01,1.07E-02,ND,002,""
2017/9/16 5:00,-3117 ,-2070 ,3,35.4 ,,37.7 ,,,33.2 ,2.91 ,,33.2 ,40.1 ,24.7 ,33.8 ,33.1 ,33.6 ,28.2 ,33.5 ,23.8 ,33.1 ,,32.5 ,32.6 ,,32.7 ,,,33.6 ,33.8 ,,25.8 ,24.0 ,24.4 ,4.39 ,45.8 ,0.02 ,0.02 ,13.54 ,-,-,497 ,0.50 ,15.94 ,2.16 ,,0.01 ,,8.39E-06,4.3E+01,2.69E-03,ND,002,""
2017/9/16 11:00,-3117 ,-2071 ,3,35.4 ,,37.4 ,,,33.2 ,2.89 ,,33.3 ,40.1 ,24.7 ,33.8 ,33.2 ,33.7 ,28.2 ,33.5 ,23.9 ,33.1 ,,32.5 ,32.6 ,,32.8 ,,,33.8 ,33.9 ,,25.8 ,24.0 ,24.4 ,4.24 ,45.9 ,0.02 ,0.02 ,13.54 ,-,-,497 ,0.50 ,16.41 ,2.15 ,,0.01 ,,8.41E-06,4.3E+01,1.07E-02,ND,002,""
2017/9/16 17:00,-3117 ,-2071 ,3,35.4 ,,37.6 ,,,33.2 ,2.97 ,,33.3 ,40.1 ,24.7 ,33.8 ,33.2 ,33.7 ,28.2 ,33.5 ,23.9 ,33.1 ,,32.5 ,32.6 ,,32.7 ,,,33.8 ,33.8 ,,25.7 ,24.0 ,24.4 ,4.09 ,45.9 ,0.02 ,0.02 ,13.54 ,-,-,497 ,0.50 ,16.69 ,2.16 ,,0.01 ,,8.41E-06,4.3E+01,5.38E-03,ND,002,""
2017/9/16 23:00,-3115 ,-2071 ,3,35.4 ,,37.0 ,,,33.2 ,2.95 ,,33.3 ,40.1 ,24.7 ,33.8 ,33.2 ,33.7 ,28.3 ,33.5 ,23.9 ,33.2 ,,32.6 ,32.7 ,,32.8 ,,,33.8 ,33.9 ,,25.8 ,24.1 ,24.4 ,3.94 ,45.9 ,0.02 ,0.02 ,13.54 ,-,-,497 ,0.50 ,17.25 ,2.16 ,,0.01 ,,8.56E-06,4.3E+01,1.61E-02,ND,002,""
2017/9/17 5:00,-3115 ,-2071 ,3,35.4 ,,37.4 ,,,33.2 ,3.03 ,,33.3 ,40.1 ,24.7 ,33.8 ,33.2 ,33.6 ,28.2 ,33.5 ,23.9 ,33.1 ,,32.5 ,32.6 ,,32.7 ,,,33.7 ,33.8 ,,25.7 ,24.1 ,24.4 ,3.79 ,46.0 ,0.02 ,0.02 ,13.54 ,-,-,497 ,0.50 ,17.25 ,2.16 ,,0.01 ,,8.56E-06,4.3E+01,8.07E-03,ND,002,""
