,RPV water level�ifuel range) (A�j,RPV water level�ifuel range) (B�j,Pressure in RPV,FEEDWATER NOZZLE N4B INBOARD(TE-2-3-69D2),SUPPORT SKIRT TOP(TE-2-3-69K1),SUPPORT SKIRT TOP(TE-2-3-69K2),VESSEL BOTTOM ABOVE SKIRT JCT(TE-2-3-69F1),TOP CONTOROL ROD DRIVE HOUSING(TE-2-3-69N1),VESSEL BOTTOM DRAIN(TE-2-106),Pressure in PCV,RPV BELLOWS SEAL AREA(TE-16-114R#2),RPV BELLOWS SEAL AREA(TE-16-114N#1),Blowdown Valves A(TE-2-113A),MSIV leakage detector(2-86A) (TE-27-161),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER HVH2-16A(TE-16-114F#1),SUPPLY AIR D/W COOLER HVH2-16B(TE-16-114G#1),SUPPLY AIR D/W COOLER HVH2-16C(TE-16-114H#1),SUPPLY AIR D/W COOLER HVH2-16C(TE-16-114H#2),SUPPLY AIR D/W COOLER HVH2-16D(TE-16-114J#1),SUPPLY AIR D/W COOLER HVH2-16E(TE-16-114K#1),SUPPLY AIR D/W COOLER HVH2-16E(TE-16-114K#2),PCV Temperature �iTE-16-114W#1�j,PCV Temperature �iTE-16-114W#2�j,PCV Temperature �iTE-16-007�j,PCV Temperature �iTE-16-008�j,Pressure in S/C,S/C Atmosphere temperature(TE-16-114S),Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),FPC skimmer surge tank level,Temperature in SFP,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV,Flow rate of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Dust concentrations in the exhaust gas from the reactor building,Water levels inside PCV were newly added.,"note"
2017/9/17 11:00,-3115 ,-2071 ,3,35.4 ,,36.9 ,,,33.1 ,3.15 ,,33.2 ,40.1 ,24.7 ,33.8 ,33.2 ,33.7 ,28.2 ,33.5 ,23.9 ,33.1 ,,32.5 ,32.6 ,,32.7 ,,,33.8 ,33.8 ,,25.7 ,24.0 ,24.4 ,3.63 ,46.0 ,0.02 ,0.02 ,13.54 ,-,-,497 ,0.50 ,15.94 ,2.16 ,,0.01 ,,8.39E-06,4.3E+01,1.34E-02,ND,002,""
2017/9/17 17:00,-3116 ,-2069 ,3,35.4 ,,37.4 ,,,33.1 ,3.60 ,,33.2 ,40.1 ,24.7 ,33.8 ,33.2 ,33.6 ,28.3 ,33.5 ,23.9 ,33.1 ,,32.5 ,32.6 ,,32.7 ,,,33.8 ,33.9 ,,25.8 ,24.1 ,24.4 ,3.47 ,46.0 ,0.02 ,0.01 ,13.54 ,-,-,497 ,0.50 ,17.06 ,2.16 ,,0.01 ,,8.39E-06,4.3E+01,1.61E-02,ND,002,""
2017/9/17 23:00,-3117 ,-2071 ,3,35.4 ,,37.4 ,,,33.0 ,4.53 ,,33.2 ,40.2 ,24.7 ,33.8 ,33.1 ,33.6 ,28.2 ,33.5 ,23.9 ,33.1 ,,32.5 ,32.6 ,,32.7 ,,,33.8 ,33.9 ,,25.8 ,24.1 ,24.4 ,3.32 ,46.0 ,0.01 ,0.01 ,13.54 ,-,-,497 ,0.50 ,16.97 ,2.16 ,,0.01 ,,8.52E-06,4.3E+01,1.34E-02,ND,002,""
2017/9/18 5:00,-3118 ,-2071 ,4,35.4 ,,37.8 ,,,33.0 ,5.51 ,,33.2 ,40.1 ,24.8 ,33.8 ,33.2 ,33.7 ,28.2 ,33.5 ,23.9 ,33.1 ,,32.5 ,32.6 ,,32.7 ,,,33.8 ,34.0 ,,26.0 ,24.1 ,24.4 ,3.17 ,46.1 ,0.00 ,0.00 ,13.54 ,-,-,497 ,0.50 ,17.91 ,2.16 ,,0.01 ,,8.52E-06,4.3E+01,1.88E-02,ND,002,""
2017/9/18 11:00,-3120 ,-2071 ,4,35.4 ,,38.1 ,,,32.9 ,4.46 ,,33.2 ,40.1 ,24.8 ,33.8 ,33.1 ,33.6 ,28.2 ,33.4 ,23.8 ,33.0 ,,32.4 ,32.5 ,,32.6 ,,,33.6 ,33.8 ,,25.9 ,24.1 ,24.4 ,4.55 ,46.1 ,0.01 ,0.01 ,13.54 ,-,-,497 ,0.50 ,17.44 ,2.16 ,,0.01 ,,8.55E-06,4.4E+01,1.07E-02,ND,002,""
2017/9/18 17:00,-3120 ,-2070 ,3,35.4 ,,38.1 ,,,32.9 ,3.79 ,,33.2 ,40.1 ,24.7 ,33.8 ,33.1 ,33.6 ,28.1 ,33.4 ,23.8 ,33.0 ,,32.4 ,32.5 ,,32.6 ,,,33.6 ,33.7 ,,25.8 ,24.1 ,24.4 ,4.40 ,46.1 ,0.02 ,0.01 ,13.54 ,-,-,497 ,0.50 ,15.66 ,2.16 ,,0.01 ,,8.55E-06,4.3E+01,2.69E-03,ND,002,""
2017/9/18 23:00,-3119 ,-2071 ,3,35.4 ,,38.0 ,,,32.9 ,3.34 ,,33.1 ,40.1 ,24.7 ,33.8 ,33.1 ,33.6 ,28.1 ,33.4 ,23.8 ,33.0 ,,32.4 ,32.5 ,,32.6 ,,,33.6 ,33.8 ,,25.8 ,24.1 ,24.4 ,4.26 ,46.1 ,0.02 ,0.02 ,13.54 ,-,-,497 ,0.50 ,16.59 ,2.16 ,,0.01 ,,9.79E-06,4.3E+01,1.07E-02,ND,002,""
2017/9/19 5:00,-3118 ,-2071 ,3,35.4 ,,37.9 ,,,32.8 ,3.11 ,,33.1 ,40.1 ,24.7 ,33.8 ,33.1 ,33.6 ,28.1 ,33.4 ,23.8 ,33.0 ,,32.4 ,32.5 ,,32.6 ,,,33.6 ,33.7 ,,25.8 ,24.0 ,24.4 ,4.11 ,46.1 ,0.03 ,0.02 ,13.52 ,-,-,495 ,0.50 ,15.84 ,2.16 ,,0.01 ,,8.34E-06,4.3E+01,8.07E-03,ND,002,""
2017/9/19 11:00,-3117 ,-2071 ,3,35.4 ,,38.3 ,,,32.8 ,3.10 ,,33.1 ,40.1 ,24.7 ,33.7 ,33.1 ,33.6 ,27.9 ,33.4 ,24.9 ,33.0 ,,32.4 ,32.5 ,,32.6 ,,,33.6 ,33.8 ,,25.8 ,24.0 ,24.4 ,3.95 ,46.2 ,0.03 ,0.02 ,13.54 ,-,-,497 ,0.50 ,15.56 ,2.16 ,,0.01 ,,8.20E-06,4.3E+01,2.69E-03,ND,002,""
2017/9/19 17:00,-3117 ,-2071 ,3,35.4 ,,38.3 ,,,32.8 ,3.28 ,,33.1 ,40.1 ,24.7 ,33.7 ,33.1 ,33.5 ,27.8 ,33.3 ,24.7 ,33.0 ,,32.4 ,32.4 ,,32.6 ,,,33.6 ,33.8 ,,25.9 ,24.0 ,24.4 ,3.81 ,46.2 ,0.02 ,0.01 ,13.54 ,-,-,497 ,0.50 ,15.38 ,2.15 ,,0.01 ,,8.20E-06,4.3E+01,ND,ND,002,""
2017/9/19 23:00,-3117 ,-2070 ,3,35.4 ,,37.7 ,,,32.8 ,3.20 ,,33.1 ,40.1 ,24.8 ,33.7 ,32.8 ,33.5 ,27.8 ,33.3 ,24.8 ,32.9 ,,32.3 ,31.4 ,,32.5 ,,,33.5 ,33.6 ,,25.8 ,24.1 ,24.4 ,3.66 ,46.2 ,0.03 ,0.01 ,13.54 ,-,-,497 ,0.50 ,15.28 ,2.15 ,,0.01 ,,9.27E-06,4.3E+01,3.23E-02,ND,002,""
2017/9/20 5:00,-3115 ,-2071 ,3,35.4 ,,37.6 ,,,32.8 ,3.26 ,,33.1 ,40.1 ,24.7 ,33.6 ,32.8 ,33.5 ,27.7 ,33.3 ,24.8 ,32.9 ,,32.4 ,31.4 ,,32.6 ,,,33.6 ,33.7 ,,25.8 ,24.1 ,24.4 ,3.51 ,46.2 ,0.02 ,0.01 ,13.54 ,-,-,497 ,0.50 ,16.31 ,2.16 ,,0.01 ,,8.49E-06,4.3E+01,5.38E-03,ND,002,""
2017/9/20 11:00,-3115 ,-2071 ,3,35.4 ,,37.7 ,,,32.7 ,3.49 ,,33.1 ,40.1 ,24.7 ,33.6 ,32.8 ,33.5 ,27.8 ,33.3 ,24.8 ,33.0 ,,32.4 ,31.6 ,,32.6 ,,,33.6 ,33.7 ,,25.8 ,24.1 ,24.4 ,3.35 ,46.3 ,0.02 ,0.01 ,13.54 ,-,-,497 ,0.50 ,15.56 ,2.16 ,,0.01 ,,1.06E-05,4.3E+01,1.34E-02,ND,002,""
2017/9/20 17:00,-3113 ,-2071 ,3,35.4 ,,37.6 ,,,32.7 ,3.85 ,,33.1 ,40.1 ,24.7 ,33.6 ,32.8 ,33.5 ,27.7 ,33.3 ,25.1 ,32.9 ,,32.4 ,31.6 ,,32.5 ,,,33.6 ,33.7 ,,25.9 ,24.1 ,24.4 ,3.20 ,46.3 ,0.02 ,0.01 ,13.54 ,-,-,497 ,0.50 ,15.38 ,2.16 ,,0.01 ,,8.25E-06,4.3E+01,8.07E-03,ND,002,""
2017/9/20 23:00,-3113 ,-2071 ,3,35.1 ,,37.7 ,,,32.7 ,3.68 ,,33.1 ,40.1 ,24.8 ,33.6 ,32.8 ,33.5 ,27.7 ,33.3 ,25.0 ,32.9 ,,32.4 ,31.6 ,,32.6 ,,,33.5 ,33.7 ,,25.8 ,24.1 ,24.4 ,3.05 ,46.3 ,0.02 ,0.01 ,13.54 ,-,-,497 ,0.50 ,15.09 ,2.16 ,,0.01 ,,1.21E-05,4.3E+01,1.61E-02,ND,002,""
2017/9/21 5:00,-3113 ,-2071 ,3,35.4 ,,37.5 ,,,32.7 ,3.43 ,,33.1 ,40.1 ,24.7 ,33.6 ,32.8 ,33.5 ,27.8 ,33.3 ,25.1 ,32.9 ,,32.4 ,31.6 ,,32.6 ,,,33.6 ,33.7 ,,25.8 ,24.1 ,24.4 ,2.89 ,46.3 ,0.02 ,0.01 ,13.54 ,-,-,497 ,0.50 ,15.28 ,2.16 ,,0.01 ,,8.24E-06,4.3E+01,1.88E-02,ND,002,""
2017/9/21 11:00,-3113 ,-2071 ,3,35.1 ,,37.7 ,,,32.7 ,3.14 ,,33.1 ,40.1 ,24.7 ,33.6 ,32.8 ,33.5 ,27.8 ,33.3 ,25.2 ,32.9 ,,32.4 ,31.6 ,,32.5 ,,,33.5 ,33.7 ,,25.8 ,24.1 ,24.4 ,2.72 ,46.3 ,0.03 ,0.02 ,13.54 ,-,-,497 ,0.50 ,15.94 ,2.16 ,,0.01 ,,1.34E-05,4.3E+01,5.38E-03,ND,002,""
2017/9/21 17:00,-3111 ,-2071 ,3,35.0 ,,37.5 ,,,32.7 ,3.00 ,,33.1 ,40.1 ,24.7 ,33.6 ,32.8 ,33.5 ,27.8 ,33.3 ,25.2 ,32.9 ,,32.3 ,31.6 ,,32.5 ,,,33.5 ,33.8 ,,25.7 ,24.1 ,24.4 ,2.57 ,46.4 ,0.03 ,0.02 ,13.54 ,-,-,497 ,0.50 ,15.28 ,2.16 ,,0.01 ,,8.36E-06,4.3E+01,1.07E-02,ND,002,""
2017/9/21 23:00,-3111 ,-2071 ,3,35.1 ,,37.4 ,,,32.8 ,2.75 ,,33.1 ,40.1 ,24.7 ,33.6 ,32.8 ,33.5 ,27.8 ,33.3 ,25.5 ,32.9 ,,32.4 ,31.6 ,,32.5 ,,,33.5 ,33.7 ,,25.8 ,24.1 ,24.4 ,2.41 ,46.3 ,0.03 ,0.02 ,13.54 ,-,-,497 ,0.50 ,16.31 ,2.15 ,,0.01 ,,1.62E-05,4.3E+01,1.34E-02,ND,002,""
2017/9/22 5:00,-3110 ,-2071 ,3,35.1 ,,37.6 ,,,32.8 ,2.55 ,,33.1 ,40.1 ,24.7 ,33.6 ,32.8 ,33.4 ,27.6 ,33.2 ,25.5 ,32.9 ,,32.3 ,31.5 ,,32.5 ,,,33.5 ,33.7 ,,25.8 ,24.1 ,24.4 ,2.25 ,46.3 ,0.03 ,0.02 ,13.54 ,-,-,497 ,0.50 ,16.13 ,2.16 ,,0.01 ,,8.36E-06,4.3E+01,8.07E-03,ND,002,""
2017/9/22 11:00,-3110 ,-2071 ,3,35.1 ,,37.4 ,,,32.8 ,2.50 ,,33.1 ,40.0 ,24.7 ,33.6 ,32.8 ,33.5 ,27.7 ,33.3 ,25.6 ,33.0 ,,32.4 ,31.7 ,,32.6 ,,,33.6 ,33.8 ,,25.8 ,24.1 ,24.4 ,2.08 ,46.4 ,0.03 ,0.02 ,13.54 ,-,-,497 ,0.50 ,14.81 ,2.16 ,,0.01 ,,1.51E-05,4.4E+01,1.07E-02,ND,002,""
2017/9/22 17:00,-3108 ,-2071 ,3,35.1 ,,37.4 ,,,32.9 ,2.73 ,,33.1 ,40.1 ,24.7 ,33.6 ,32.8 ,33.5 ,27.7 ,33.3 ,25.5 ,33.0 ,,32.5 ,31.7 ,,32.6 ,,,33.6 ,33.7 ,,25.8 ,24.1 ,24.4 ,4.83 ,46.4 ,0.03 ,0.02 ,13.54 ,-,-,497 ,0.50 ,15.38 ,2.16 ,,0.01 ,,8.69E-06,4.3E+01,1.34E-02,ND,002,""
2017/9/22 23:00,-3107 ,-2071 ,3,35.3 ,,37.6 ,,,32.9 ,2.85 ,,33.1 ,40.1 ,24.8 ,33.6 ,32.8 ,33.5 ,27.7 ,33.3 ,25.5 ,32.9 ,,32.4 ,31.7 ,,32.6 ,,,33.5 ,33.7 ,,25.8 ,24.1 ,24.4 ,4.67 ,46.2 ,0.03 ,0.02 ,13.54 ,-,-,497 ,0.50 ,15.38 ,2.16 ,,0.01 ,,1.54E-05,4.3E+01,1.61E-02,ND,002,""
2017/9/23 5:00,-3106 ,-2070 ,3,35.2 ,,37.6 ,,,32.9 ,2.93 ,,33.1 ,40.1 ,24.8 ,33.6 ,32.8 ,33.5 ,27.7 ,33.3 ,25.4 ,32.9 ,,32.4 ,31.6 ,,32.5 ,,,33.6 ,33.7 ,,25.8 ,24.1 ,24.4 ,4.52 ,46.2 ,0.03 ,0.02 ,13.54 ,-,-,497 ,0.50 ,15.75 ,2.15 ,,0.01 ,,8.61E-06,4.3E+01,8.07E-03,ND,002,""
2017/9/23 11:00,-3105 ,-2071 ,3,35.2 ,,37.6 ,,,32.9 ,2.97 ,,33.1 ,40.1 ,24.7 ,33.6 ,33.0 ,33.5 ,27.7 ,33.3 ,25.4 ,32.9 ,,32.4 ,32.4 ,,32.5 ,,,33.6 ,33.6 ,,25.8 ,24.1 ,24.4 ,4.36 ,46.2 ,0.03 ,0.01 ,13.53 ,-,-,496 ,0.50 ,16.78 ,2.16 ,,0.01 ,,1.53E-05,4.3E+01,1.07E-02,ND,002,""
2017/9/23 17:00,-3105 ,-2071 ,3,35.1 ,,37.4 ,,,32.9 ,3.11 ,,33.1 ,40.1 ,24.7 ,33.6 ,33.0 ,33.5 ,27.7 ,33.3 ,25.4 ,32.9 ,,32.3 ,32.4 ,,32.5 ,,,33.5 ,33.8 ,,25.8 ,24.1 ,24.4 ,4.20 ,46.2 ,0.03 ,0.01 ,13.53 ,-,-,496 ,0.50 ,15.84 ,2.15 ,,0.01 ,,8.53E-06,4.3E+01,1.07E-02,ND,002,""
2017/9/23 23:00,-3104 ,-2072 ,3,35.2 ,,37.4 ,,,32.9 ,3.10 ,,33.1 ,40.1 ,24.7 ,33.6 ,33.0 ,33.5 ,27.8 ,33.3 ,25.4 ,32.9 ,,32.4 ,32.4 ,,32.5 ,,,33.5 ,33.7 ,,25.8 ,24.0 ,24.4 ,4.04 ,46.2 ,0.03 ,0.01 ,13.55 ,-,-,498 ,0.50 ,16.59 ,2.16 ,,0.01 ,,2.62E-05,4.3E+01,5.38E-03,ND,002,""
2017/9/24 5:00,-3104 ,-2072 ,3,35.2 ,,37.5 ,,,32.9 ,3.10 ,,33.1 ,40.1 ,24.7 ,33.6 ,33.0 ,33.5 ,27.8 ,33.3 ,25.3 ,32.9 ,,32.4 ,32.4 ,,32.5 ,,,33.5 ,33.6 ,,25.8 ,24.1 ,24.4 ,3.88 ,46.2 ,0.03 ,0.01 ,13.53 ,-,-,496 ,0.50 ,16.78 ,2.16 ,,0.01 ,,8.39E-06,4.3E+01,1.34E-02,ND,002,""
2017/9/24 11:00,-3104 ,-2071 ,3,35.3 ,,37.6 ,,,32.9 ,3.02 ,,33.1 ,40.1 ,24.7 ,33.6 ,33.0 ,33.5 ,27.8 ,33.3 ,25.3 ,32.9 ,,32.4 ,32.4 ,,32.6 ,,,33.5 ,33.7 ,,25.8 ,24.0 ,24.4 ,3.72 ,46.3 ,0.03 ,0.01 ,13.53 ,-,-,496 ,0.50 ,15.38 ,2.16 ,,0.01 ,,2.64E-05,4.3E+01,1.88E-02,ND,002,""
2017/9/24 17:00,-3104 ,-2071 ,3,35.0 ,,37.4 ,,,32.9 ,3.13 ,,33.1 ,40.1 ,24.7 ,33.6 ,33.0 ,33.5 ,27.8 ,33.3 ,25.3 ,32.9 ,,32.4 ,32.4 ,,32.6 ,,,33.6 ,33.8 ,,25.8 ,24.0 ,24.4 ,3.56 ,46.3 ,0.02 ,0.01 ,13.53 ,-,-,496 ,0.50 ,15.00 ,2.16 ,,0.01 ,,8.45E-06,4.3E+01,1.07E-02,ND,002,""
2017/9/24 23:00,-3102 ,-2071 ,3,35.2 ,,37.4 ,,,32.9 ,3.13 ,,33.0 ,40.1 ,24.7 ,33.6 ,33.0 ,33.5 ,27.8 ,33.3 ,25.3 ,32.9 ,,32.3 ,32.3 ,,32.5 ,,,33.5 ,33.7 ,,25.8 ,24.0 ,24.4 ,3.41 ,46.3 ,0.02 ,0.01 ,13.53 ,-,-,496 ,0.50 ,16.22 ,2.16 ,,0.01 ,,5.74E-05,4.3E+01,8.07E-03,ND,002,""
2017/9/25 5:00,-3102 ,-2072 ,3,35.0 ,,37.4 ,,,32.9 ,3.09 ,,33.1 ,40.1 ,24.7 ,33.6 ,33.0 ,33.5 ,27.7 ,33.3 ,25.3 ,32.9 ,,32.3 ,32.3 ,,32.5 ,,,33.5 ,33.7 ,,25.8 ,24.0 ,24.4 ,3.25 ,46.2 ,0.02 ,0.01 ,13.53 ,-,-,496 ,0.50 ,15.00 ,2.16 ,,0.01 ,,8.56E-06,4.3E+01,1.07E-02,ND,002,""
2017/9/25 11:00,-3102 ,-2072 ,3,35.1 ,,37.4 ,,,32.9 ,3.13 ,,33.1 ,40.1 ,24.7 ,33.6 ,33.0 ,33.5 ,27.8 ,33.3 ,25.3 ,32.9 ,,32.4 ,32.4 ,,32.5 ,,,33.5 ,33.7 ,,25.8 ,24.0 ,24.4 ,3.08 ,46.3 ,0.03 ,0.01 ,13.53 ,-,-,496 ,0.50 ,15.47 ,2.16 ,,0.01 ,,8.31E-05,4.3E+01,2.69E-03,ND,002,""
2017/9/25 17:00,-3100 ,-2071 ,3,35.1 ,,37.4 ,,,32.9 ,3.22 ,,33.1 ,40.1 ,24.7 ,33.6 ,33.0 ,33.5 ,27.8 ,33.3 ,25.4 ,32.9 ,,32.4 ,32.4 ,,32.5 ,,,33.5 ,33.6 ,,25.8 ,24.0 ,24.4 ,2.92 ,46.4 ,0.02 ,0.01 ,13.53 ,-,-,496 ,0.50 ,16.97 ,2.16 ,,0.01 ,,8.46E-06,4.3E+01,8.07E-03,ND,002,""
2017/9/25 23:00,-3100 ,-2072 ,3,35.1 ,,37.6 ,,,32.9 ,3.18 ,,33.0 ,40.1 ,24.8 ,33.6 ,33.0 ,33.5 ,27.8 ,33.3 ,25.3 ,32.9 ,,32.3 ,32.3 ,,32.5 ,,,33.5 ,33.6 ,,25.8 ,24.0 ,24.4 ,2.77 ,46.3 ,0.02 ,0.01 ,13.54 ,-,-,497 ,0.50 ,17.06 ,2.16 ,,0.01 ,,7.23E-05,4.3E+01,5.38E-03,ND,002,""
2017/9/26 5:00,-3100 ,-2073 ,3,35.1 ,,37.6 ,,,32.9 ,3.06 ,,33.0 ,40.1 ,24.7 ,33.6 ,32.9 ,33.4 ,27.7 ,33.2 ,25.2 ,32.8 ,,32.2 ,32.3 ,,32.4 ,,,33.5 ,33.6 ,,25.8 ,24.1 ,24.4 ,2.61 ,46.3 ,0.02 ,0.01 ,13.54 ,-,-,497 ,0.50 ,15.94 ,2.16 ,,0.01 ,,8.41E-06,4.3E+01,ND,ND,002,""
2017/9/26 11:00,-3098 ,-2071 ,3,35.1 ,,37.3 ,,,32.9 ,3.15 ,,33.0 ,40.1 ,24.7 ,33.6 ,33.0 ,33.5 ,27.7 ,33.3 ,25.3 ,32.9 ,,32.3 ,32.4 ,,32.5 ,,,33.5 ,33.7 ,,25.8 ,24.0 ,24.4 ,2.45 ,46.4 ,0.07 ,0.06 ,13.54 ,-,-,497 ,0.50 ,15.75 ,2.15 ,,0.01 ,,4.81E-05,4.3E+01,1.07E-02,ND,002,""
2017/9/26 17:00,-3096 ,-2071 ,3,35.1 ,,37.5 ,,,32.8 ,3.44 ,,33.0 ,40.1 ,24.7 ,33.6 ,33.0 ,33.5 ,27.8 ,33.3 ,25.7 ,32.9 ,,32.4 ,32.4 ,,32.5 ,,,33.5 ,33.7 ,,25.8 ,24.1 ,24.4 ,4.53 ,46.4 ,0.08 ,0.07 ,13.54 ,-,-,497 ,0.50 ,15.66 ,2.16 ,,0.01 ,,8.44E-06,4.3E+01,1.07E-02,ND,002,""
2017/9/26 23:00,-3095 ,-2071 ,3,35.0 ,,37.3 ,,,32.8 ,3.61 ,,33.0 ,40.1 ,24.7 ,33.6 ,32.3 ,33.4 ,27.7 ,33.2 ,25.6 ,32.8 ,,32.3 ,30.3 ,,32.4 ,,,33.5 ,33.7 ,,25.8 ,24.1 ,24.4 ,4.37 ,46.2 ,0.07 ,0.07 ,13.54 ,-,-,497 ,0.50 ,16.50 ,2.15 ,,0.01 ,,9.38E-05,4.3E+01,5.38E-03,ND,002,""
2017/9/27 5:00,-3094 ,-2071 ,3,35.0 ,,36.9 ,,,32.9 ,3.83 ,,33.0 ,40.0 ,24.7 ,33.6 ,32.9 ,33.4 ,27.8 ,33.3 ,25.4 ,32.8 ,,32.3 ,32.3 ,,32.5 ,,,33.5 ,33.7 ,,25.8 ,24.1 ,24.4 ,4.22 ,46.2 ,0.06 ,0.06 ,13.54 ,-,-,497 ,0.50 ,15.66 ,2.16 ,,0.01 ,,8.16E-06,4.3E+01,5.38E-03,ND,002,""
2017/9/27 11:00,-3091 ,-2071 ,3,35.0 ,,36.7 ,,,32.8 ,4.16 ,,33.0 ,40.1 ,24.7 ,33.6 ,33.0 ,33.5 ,27.9 ,33.3 ,25.5 ,32.9 ,,32.3 ,32.3 ,,32.5 ,,,33.5 ,33.8 ,,25.8 ,24.0 ,24.4 ,4.06 ,46.3 ,0.07 ,0.06 ,13.54 ,-,-,497 ,0.50 ,17.72 ,2.16 ,,0.01 ,,7.32E-05,4.3E+01,5.38E-03,ND,002,""
2017/9/27 17:00,-3091 ,-2071 ,3,35.0 ,,36.6 ,,,32.9 ,4.41 ,,33.0 ,40.1 ,24.7 ,33.6 ,32.9 ,33.4 ,27.9 ,33.3 ,25.5 ,32.9 ,,32.3 ,32.4 ,,32.5 ,,,33.5 ,33.6 ,,25.8 ,24.1 ,24.4 ,3.90 ,46.4 ,0.07 ,0.06 ,13.54 ,-,-,497 ,0.50 ,14.53 ,2.16 ,,0.01 ,,8.14E-06,4.3E+01,8.07E-03,ND,002,""
2017/9/27 23:00,-3090 ,-2070 ,3,35.1 ,,36.6 ,,,32.9 ,4.70 ,,33.0 ,40.1 ,24.7 ,33.5 ,32.9 ,33.4 ,27.9 ,33.3 ,25.4 ,32.8 ,,32.3 ,32.3 ,,32.5 ,,,33.4 ,33.6 ,,25.8 ,24.1 ,24.4 ,3.75 ,46.4 ,0.06 ,0.05 ,13.54 ,-,-,497 ,0.50 ,17.91 ,2.16 ,,0.01 ,,1.38E-04,4.3E+01,2.69E-03,ND,002,""
2017/9/28 5:00,-3089 ,-2071 ,3,35.0 ,,36.5 ,,,32.9 ,5.01 ,,33.0 ,40.1 ,24.7 ,33.5 ,32.6 ,33.4 ,27.9 ,33.3 ,25.5 ,32.9 ,,32.3 ,30.9 ,,32.5 ,,,33.5 ,33.6 ,,25.9 ,24.1 ,24.4 ,3.59 ,46.3 ,0.05 ,0.05 ,13.54 ,-,-,497 ,0.50 ,18.09 ,2.16 ,,0.01 ,,8.13E-06,4.3E+01,5.38E-03,ND,002,""
2017/9/28 11:00,-3089 ,-2071 ,3,35.1 ,,36.4 ,,,32.9 ,5.59 ,,33.0 ,40.1 ,24.7 ,33.5 ,32.5 ,33.4 ,27.9 ,33.3 ,25.5 ,32.9 ,,32.3 ,30.8 ,,32.5 ,,,33.5 ,33.6 ,,25.8 ,24.1 ,24.4 ,3.43 ,46.3 ,0.05 ,0.04 ,13.54 ,-,-,497 ,0.50 ,18.19 ,2.16 ,,0.01 ,,2.07E-04,4.3E+01,5.38E-03,ND,002,""
2017/9/28 17:00,-3088 ,-2071 ,4,35.1 ,,36.7 ,,,32.9 ,4.94 ,,33.0 ,40.1 ,24.7 ,33.6 ,32.9 ,33.4 ,27.8 ,33.3 ,25.5 ,32.9 ,,32.4 ,32.4 ,,32.5 ,,,33.4 ,33.6 ,,25.8 ,24.1 ,24.4 ,3.27 ,46.3 ,0.06 ,0.05 ,13.54 ,-,-,497 ,0.50 ,17.91 ,2.16 ,,0.01 ,,8.31E-06,4.3E+01,1.07E-02,ND,002,""
2017/9/28 23:00,-3087 ,-2071 ,4,35.1 ,,36.2 ,,,32.8 ,4.44 ,,33.0 ,40.1 ,24.7 ,33.5 ,32.9 ,33.4 ,27.8 ,33.2 ,25.5 ,32.8 ,,32.3 ,32.3 ,,32.4 ,,,33.5 ,33.6 ,,25.7 ,24.1 ,24.4 ,3.10 ,46.2 ,0.06 ,0.05 ,13.54 ,-,-,497 ,0.50 ,17.16 ,2.16 ,,0.01 ,,1.68E-04,4.3E+01,1.34E-02,ND,002,""
2017/9/29 5:00,-3084 ,-2072 ,4,35.1 ,,36.7 ,,,32.8 ,4.08 ,,33.0 ,40.1 ,24.7 ,33.5 ,32.9 ,33.4 ,27.8 ,33.3 ,25.5 ,32.8 ,,32.3 ,32.3 ,,32.4 ,,,33.4 ,33.6 ,,25.7 ,24.1 ,24.4 ,2.93 ,46.1 ,0.06 ,0.06 ,13.54 ,-,-,497 ,0.50 ,17.91 ,2.16 ,,0.01 ,,8.31E-06,4.3E+01,8.07E-03,ND,002,""
2017/9/29 11:00,-3084 ,-2072 ,4,35.1 ,,36.6 ,,,32.7 ,3.96 ,,32.9 ,40.0 ,24.6 ,33.5 ,32.9 ,33.4 ,27.8 ,33.2 ,25.5 ,32.9 ,,32.3 ,32.4 ,,32.5 ,,,33.5 ,33.7 ,,25.7 ,24.1 ,24.4 ,4.23 ,-,0.06 ,0.06 ,13.54 ,-,-,497 ,0.50 ,16.13 ,2.15 ,,0.01 ,,8.31E-06,4.3E+01,5.38E-03,ND,002,""
2017/9/29 17:00,-3085 ,-2071 ,4,35.1 ,,36.5 ,,,32.6 ,3.94 ,,32.9 ,40.0 ,24.6 ,33.5 ,32.9 ,33.3 ,27.7 ,33.2 ,25.5 ,32.8 ,,32.3 ,32.3 ,,32.4 ,,,33.4 ,33.6 ,,25.7 ,24.1 ,24.4 ,4.55 ,46.1 ,0.06 ,0.06 ,13.54 ,-,-,497 ,0.50 ,16.69 ,2.16 ,,0.01 ,,8.82E-06,4.3E+01,1.07E-02,ND,002,""
2017/9/29 23:00,-3084 ,-2071 ,4,35.0 ,,36.8 ,,,32.5 ,3.59 ,,32.9 ,40.0 ,24.6 ,33.4 ,32.9 ,33.3 ,27.7 ,33.2 ,25.5 ,32.8 ,,32.3 ,32.3 ,,32.4 ,,,33.4 ,33.6 ,,25.7 ,24.1 ,24.4 ,4.12 ,45.2 ,0.07 ,0.06 ,13.54 ,-,-,497 ,0.50 ,17.06 ,2.15 ,,0.01 ,,8.82E-06,4.3E+01,1.07E-02,ND,002,""
2017/9/30 5:00,-3083 ,-2072 ,4,35.0 ,,36.7 ,,,32.4 ,3.47 ,,32.9 ,40.0 ,24.6 ,33.4 ,32.9 ,33.3 ,27.6 ,33.1 ,25.7 ,32.7 ,,32.2 ,32.2 ,,32.4 ,,,33.4 ,33.5 ,,25.7 ,24.1 ,24.4 ,3.73 ,44.0 ,0.07 ,0.06 ,13.54 ,-,-,497 ,0.50 ,16.78 ,2.16 ,,0.01 ,,8.33E-06,4.3E+01,1.61E-02,ND,002,""
2017/9/30 11:00,-3081 ,-2071 ,4,34.9 ,,36.3 ,,,32.4 ,3.51 ,,32.9 ,40.0 ,24.6 ,33.4 ,32.8 ,33.3 ,27.6 ,33.1 ,25.6 ,32.7 ,,32.2 ,32.2 ,,32.3 ,,,33.3 ,33.5 ,,25.7 ,24.1 ,24.4 ,3.42 ,41.1 ,0.07 ,0.06 ,13.54 ,-,-,497 ,0.50 ,15.66 ,2.16 ,,0.01 ,,8.33E-06,4.3E+01,5.38E-03,ND,002,""
2017/9/30 17:00,-3080 ,-2071 ,3,34.9 ,,36.3 ,,,32.3 ,3.52 ,,32.8 ,40.0 ,24.6 ,33.4 ,32.8 ,33.2 ,27.6 ,33.1 ,25.7 ,32.7 ,,32.2 ,32.2 ,,32.3 ,,,33.3 ,33.4 ,,25.7 ,24.1 ,24.4 ,4.90 ,39.6 ,0.07 ,0.06 ,13.54 ,-,-,497 ,0.50 ,16.41 ,2.16 ,,0.01 ,,8.49E-06,4.3E+01,8.07E-03,ND,002,""
2017/9/30 23:00,-3078 ,-2071 ,3,34.9 ,,36.1 ,,,32.2 ,3.35 ,,32.8 ,40.0 ,24.5 ,33.4 ,32.8 ,33.2 ,27.6 ,33.1 ,25.8 ,32.7 ,,32.2 ,32.2 ,,32.3 ,,,33.3 ,33.4 ,,25.6 ,24.1 ,24.4 ,4.70 ,38.5 ,0.07 ,0.06 ,13.54 ,-,-,497 ,0.50 ,16.03 ,2.16 ,,0.01 ,,8.49E-06,4.3E+01,1.07E-02,ND,002,""
2017/10/1 5:00,-3076 ,-2073 ,3,34.9 ,,36.4 ,,,32.2 ,3.24 ,,32.8 ,40.0 ,24.5 ,33.4 ,33.2 ,33.2 ,27.6 ,33.1 ,25.7 ,32.6 ,,32.1 ,32.1 ,,32.3 ,,,33.3 ,33.4 ,,25.6 ,24.0 ,24.4 ,4.49 ,37.3 ,0.07 ,0.06 ,13.54 ,-,-,497 ,0.50 ,17.44 ,2.15 ,,0.01 ,,8.53E-06,4.3E+01,1.07E-02,ND,002,""
2017/10/1 11:00,-3076 ,-2073 ,3,34.8 ,,36.4 ,,,32.2 ,3.37 ,,32.8 ,40.0 ,24.5 ,33.3 ,32.8 ,33.2 ,27.6 ,33.1 ,25.8 ,32.7 ,,32.2 ,32.2 ,,32.3 ,,,33.4 ,33.5 ,,25.6 ,24.0 ,24.4 ,4.32 ,36.3 ,0.07 ,0.06 ,13.54 ,-,-,497 ,0.50 ,15.84 ,2.15 ,,0.01 ,,8.53E-06,4.3E+01,2.69E-03,ND,002,""
2017/10/1 17:00,-3074 ,-2072 ,3,34.8 ,,36.3 ,,,32.1 ,3.56 ,,32.7 ,40.0 ,24.5 ,33.3 ,32.7 ,33.1 ,27.5 ,33.0 ,25.8 ,32.6 ,,32.1 ,32.1 ,,32.2 ,,,33.2 ,33.3 ,,25.6 ,24.0 ,24.4 ,4.21 ,35.3 ,0.07 ,0.06 ,13.54 ,-,-,497 ,0.50 ,16.03 ,2.15 ,,0.01 ,,9.05E-06,4.3E+01,1.07E-02,ND,002,""
2017/10/1 23:00,-3074 ,-2072 ,3,34.7 ,,36.8 ,,,32.0 ,3.74 ,,32.8 ,39.9 ,24.5 ,33.2 ,32.7 ,33.1 ,27.5 ,33.0 ,25.8 ,32.6 ,,32.1 ,32.1 ,,32.2 ,,,33.2 ,33.3 ,,25.6 ,24.0 ,24.4 ,4.09 ,34.4 ,0.06 ,0.06 ,13.54 ,-,-,497 ,0.50 ,17.81 ,2.16 ,,0.01 ,,9.05E-06,4.3E+01,1.61E-02,ND,002,""
2017/10/2 5:00,-3072 ,-2073 ,3,34.7 ,,36.6 ,,,31.9 ,3.96 ,,32.7 ,39.9 ,24.5 ,33.2 ,33.1 ,33.1 ,27.4 ,32.9 ,25.9 ,32.6 ,,32.1 ,32.1 ,,32.2 ,,,33.2 ,33.3 ,,25.6 ,24.0 ,24.4 ,3.99 ,34.0 ,0.06 ,0.05 ,13.54 ,-,-,497 ,0.50 ,17.53 ,2.16 ,,0.01 ,,8.97E-06,4.3E+01,1.07E-02,ND,002,""
2017/10/2 11:00,-3071 ,-2072 ,3,34.7 ,,36.6 ,,,31.9 ,4.18 ,,32.7 ,39.9 ,24.5 ,33.2 ,33.0 ,33.1 ,27.4 ,33.0 ,25.9 ,32.6 ,,32.1 ,32.1 ,,32.2 ,,,33.2 ,33.4 ,,25.6 ,24.0 ,24.4 ,3.90 ,33.5 ,0.06 ,0.05 ,13.54 ,-,-,497 ,0.50 ,17.72 ,2.16 ,,0.01 ,,8.97E-06,4.3E+01,5.38E-03,ND,002,""
2017/10/2 17:00,-3071 ,-2072 ,3,34.7 ,,36.7 ,,,31.9 ,4.42 ,,32.7 ,39.9 ,24.5 ,33.2 ,32.9 ,33.1 ,27.4 ,32.9 ,25.9 ,32.5 ,,32.0 ,32.1 ,,32.2 ,,,33.2 ,33.3 ,,25.6 ,24.0 ,24.4 ,3.84 ,32.9 ,0.05 ,0.05 ,13.54 ,-,-,497 ,0.50 ,18.38 ,2.16 ,,0.01 ,,8.91E-06,4.3E+01,8.07E-03,ND,002,""
2017/10/2 23:00,-3071 ,-2073 ,3,34.7 ,,36.8 ,,,31.9 ,4.59 ,,32.7 ,39.9 ,24.5 ,33.2 ,32.9 ,33.1 ,27.3 ,32.9 ,25.7 ,32.5 ,,32.0 ,32.0 ,,32.1 ,,,33.1 ,33.2 ,,25.6 ,24.0 ,24.4 ,3.78 ,32.6 ,0.05 ,0.04 ,13.54 ,-,-,497 ,0.50 ,17.91 ,2.16 ,,0.01 ,,8.91E-06,4.3E+01,2.42E-02,ND,002,""
2017/10/3 5:00,-3072 ,-2072 ,3,34.6 ,,36.7 ,,,31.8 ,4.91 ,,32.6 ,39.9 ,24.5 ,33.1 ,32.9 ,33.0 ,27.3 ,32.9 ,25.6 ,32.4 ,,32.0 ,32.0 ,,32.1 ,,,33.1 ,33.2 ,,25.6 ,24.0 ,24.4 ,3.72 ,32.4 ,0.05 ,0.05 ,13.54 ,-,-,497 ,0.50 ,17.63 ,2.16 ,,0.01 ,,8.83E-06,4.3E+01,1.07E-02,ND,002,""
2017/10/3 11:00,-3072 ,-2072 ,3,34.6 ,,37.0 ,,,31.8 ,5.03 ,,32.6 ,39.9 ,24.5 ,33.1 ,32.9 ,33.0 ,27.3 ,32.9 ,25.6 ,32.5 ,,32.0 ,32.0 ,,32.1 ,,,33.1 ,33.2 ,,25.6 ,24.0 ,24.4 ,3.67 ,32.1 ,0.05 ,0.05 ,13.54 ,-,-,497 ,0.50 ,18.00 ,2.16 ,,0.01 ,,8.83E-06,4.3E+01,1.61E-02,ND,002,""
2017/10/3 17:00,-3071 ,-2072 ,3,34.6 ,,36.9 ,,,31.9 ,4.70 ,,32.6 ,39.9 ,24.5 ,33.1 ,32.9 ,33.0 ,27.2 ,32.8 ,25.4 ,32.4 ,,31.9 ,31.9 ,,32.1 ,,,33.1 ,33.1 ,,25.6 ,24.0 ,24.4 ,3.62 ,31.8 ,0.06 ,0.05 ,13.54 ,-,-,497 ,0.50 ,15.66 ,2.16 ,,0.01 ,,8.22E-06,4.3E+01,8.07E-03,ND,002,""
2017/10/3 23:00,-3070 ,-2071 ,3,34.6 ,,36.8 ,,,31.9 ,4.37 ,,32.6 ,39.9 ,24.4 ,33.1 ,32.8 ,33.0 ,27.3 ,32.8 ,25.5 ,32.4 ,,32.0 ,32.0 ,,32.1 ,,,33.0 ,33.1 ,,25.5 ,24.0 ,24.4 ,3.56 ,31.7 ,0.06 ,0.06 ,13.54 ,-,-,497 ,0.50 ,16.69 ,2.16 ,,0.01 ,,8.22E-06,4.3E+01,1.88E-02,ND,002,""
2017/10/4 5:00,-3068 ,-2073 ,3,34.6 ,,36.8 ,,,31.8 ,4.03 ,,32.6 ,39.8 ,24.4 ,33.1 ,32.8 ,32.9 ,27.2 ,32.9 ,25.4 ,32.4 ,,31.9 ,31.9 ,,32.1 ,,,33.0 ,33.1 ,,25.5 ,24.0 ,24.4 ,3.49 ,31.4 ,0.06 ,0.06 ,13.54 ,-,-,497 ,0.50 ,17.91 ,2.16 ,,0.01 ,,8.21E-06,4.3E+01,1.61E-02,ND,002,""
2017/10/4 11:00,-3069 ,-2072 ,3,34.6 ,,37.1 ,,,31.9 ,3.81 ,,32.6 ,39.8 ,24.3 ,33.1 ,32.8 ,32.9 ,27.2 ,32.9 ,25.4 ,32.4 ,,31.9 ,32.0 ,,32.1 ,,,33.0 ,33.1 ,,25.5 ,24.0 ,24.4 ,3.41 ,31.0 ,0.06 ,0.06 ,13.54 ,-,-,497 ,0.50 ,16.69 ,2.15 ,,0.01 ,,8.21E-06,4.3E+01,1.34E-02,ND,002,""
2017/10/4 17:00,-3066 ,-2073 ,3,34.5 ,,36.6 ,,,31.8 ,3.69 ,,32.5 ,39.8 ,24.3 ,33.1 ,32.8 ,32.9 ,27.3 ,32.8 ,25.4 ,32.4 ,,31.9 ,31.9 ,,32.1 ,,,33.0 ,33.1 ,,25.4 ,24.0 ,24.4 ,3.35 ,30.6 ,0.06 ,0.06 ,13.54 ,-,-,497 ,0.50 ,17.16 ,2.16 ,,0.01 ,,8.14E-06,4.3E+01,8.07E-03,ND,002,""
2017/10/4 23:00,-3066 ,-2073 ,3,34.5 ,,36.8 ,,,31.8 ,3.36 ,,32.5 ,39.8 ,24.3 ,33.1 ,32.8 ,32.9 ,27.2 ,32.8 ,25.3 ,32.4 ,,31.8 ,31.9 ,,32.0 ,,,32.9 ,33.1 ,,25.4 ,24.0 ,24.4 ,3.28 ,30.1 ,0.06 ,0.06 ,13.54 ,-,-,497 ,0.50 ,17.16 ,2.16 ,,0.01 ,,8.14E-06,4.3E+01,1.07E-02,ND,002,""
2017/10/5 5:00,-3065 ,-2073 ,3,34.5 ,,37.0 ,,,31.8 ,3.13 ,,32.5 ,39.8 ,24.3 ,33.1 ,32.8 ,32.9 ,27.2 ,32.8 ,25.3 ,32.3 ,,31.9 ,31.9 ,,32.0 ,,,33.0 ,33.1 ,,25.3 ,24.0 ,24.4 ,3.19 ,29.8 ,0.06 ,0.06 ,13.54 ,-,-,497 ,0.50 ,18.56 ,2.16 ,,0.01 ,,9.08E-06,4.3E+01,1.34E-02,ND,002,""
2017/10/5 11:00,-3064 ,-2073 ,3,34.5 ,,37.0 ,,,31.7 ,2.99 ,,32.5 ,39.8 ,24.2 ,33.0 ,32.8 ,32.9 ,27.1 ,32.7 ,25.4 ,32.3 ,,31.8 ,31.8 ,,32.0 ,,,32.9 ,33.1 ,,25.3 ,24.0 ,24.3 ,3.12 ,29.4 ,0.07 ,0.07 ,13.54 ,-,-,497 ,0.50 ,16.13 ,2.16 ,,0.01 ,,9.08E-06,4.3E+01,2.15E-02,ND,002,""
2017/10/5 17:00,-3063 ,-2073 ,3,34.5 ,,36.6 ,,,31.6 ,3.04 ,,32.5 ,39.7 ,24.2 ,33.0 ,32.7 ,32.9 ,27.1 ,32.8 ,25.5 ,32.3 ,,31.8 ,31.9 ,,32.0 ,,,33.0 ,33.1 ,,25.3 ,24.0 ,24.4 ,3.11 ,28.8 ,0.06 ,0.07 ,13.54 ,-,-,497 ,0.50 ,17.06 ,2.16 ,,0.01 ,,8.40E-06,4.3E+01,1.07E-02,ND,002,""
2017/10/5 23:00,-3063 ,-2073 ,3,34.4 ,,35.8 ,,,31.6 ,2.92 ,,32.4 ,39.7 ,24.2 ,33.0 ,32.7 ,32.8 ,27.0 ,32.7 ,25.4 ,32.2 ,,31.7 ,31.7 ,,31.9 ,,,32.9 ,33.0 ,,25.3 ,24.0 ,24.3 ,3.05 ,28.5 ,0.06 ,0.07 ,13.54 ,-,-,497 ,0.50 ,17.06 ,2.16 ,,0.01 ,,8.40E-06,4.3E+01,1.07E-02,ND,002,""
2017/10/6 5:00,-3061 ,-2073 ,3,34.4 ,,36.5 ,,,31.5 ,2.95 ,,32.4 ,39.7 ,24.1 ,32.9 ,32.6 ,32.8 ,27.1 ,32.7 ,25.4 ,32.2 ,,31.7 ,31.8 ,,31.9 ,,,32.8 ,32.9 ,,25.3 ,24.0 ,24.3 ,2.99 ,28.3 ,0.06 ,0.07 ,13.54 ,-,-,497 ,0.50 ,16.22 ,2.16 ,,0.01 ,,8.36E-06,4.3E+01,8.07E-03,ND,002,""
2017/10/6 11:00,-3060 ,-2073 ,3,34.4 ,,36.6 ,,,31.4 ,2.95 ,,32.4 ,39.7 ,24.1 ,32.9 ,32.6 ,32.8 ,27.0 ,32.6 ,25.3 ,32.2 ,,31.7 ,31.7 ,,31.9 ,,,32.9 ,33.0 ,,25.3 ,24.0 ,24.3 ,2.93 ,28.0 ,0.07 ,0.07 ,13.54 ,-,-,497 ,0.50 ,16.78 ,2.15 ,,0.01 ,,8.36E-06,4.3E+01,1.07E-02,ND,002,""
2017/10/6 17:00,-3059 ,-2074 ,3,34.4 ,,36.6 ,,,31.4 ,3.28 ,,32.4 ,39.7 ,24.1 ,32.9 ,32.7 ,32.8 ,27.1 ,32.6 ,25.3 ,32.2 ,,31.7 ,31.7 ,,31.9 ,,,32.8 ,32.9 ,,25.3 ,24.0 ,24.3 ,2.91 ,27.6 ,0.06 ,0.06 ,13.55 ,-,-,498 ,0.50 ,17.63 ,2.15 ,,0.01 ,,8.41E-06,4.3E+01,1.34E-02,ND,002,""
2017/10/6 23:00,-3057 ,-2074 ,3,34.4 ,,36.7 ,,,31.4 ,3.52 ,,32.3 ,39.6 ,24.1 ,32.9 ,32.6 ,32.7 ,27.1 ,32.6 ,25.3 ,32.2 ,,31.7 ,31.7 ,,31.8 ,,,32.8 ,32.9 ,,25.3 ,24.0 ,24.3 ,2.88 ,27.5 ,0.06 ,0.06 ,13.55 ,-,-,498 ,0.50 ,16.78 ,2.15 ,,0.01 ,,8.41E-06,4.3E+01,1.07E-02,ND,002,""
2017/10/7 5:00,-3055 ,-2074 ,3,34.3 ,,36.5 ,,,31.3 ,3.77 ,,32.3 ,39.6 ,24.1 ,32.8 ,32.6 ,32.7 ,27.1 ,32.4 ,24.9 ,32.1 ,,31.6 ,31.7 ,,31.8 ,,,32.8 ,32.9 ,,25.4 ,23.9 ,24.3 ,2.85 ,27.4 ,0.06 ,0.06 ,13.55 ,-,-,498 ,0.50 ,16.69 ,2.16 ,,0.01 ,,9.26E-06,4.3E+01,2.69E-03,ND,002,""
2017/10/7 11:00,-3054 ,-2074 ,3,34.3 ,,36.4 ,,,31.3 ,4.03 ,,32.2 ,39.6 ,24.1 ,32.8 ,32.5 ,32.7 ,27.1 ,32.4 ,25.0 ,32.1 ,,31.6 ,31.7 ,,31.8 ,,,32.8 ,32.9 ,,25.3 ,23.9 ,24.3 ,2.83 ,27.4 ,0.06 ,0.06 ,13.55 ,-,-,498 ,0.50 ,16.97 ,2.16 ,,0.01 ,,9.26E-06,4.3E+01,8.07E-03,ND,002,""
2017/10/7 17:00,-3053 ,-2073 ,3,34.2 ,,36.4 ,,,31.3 ,4.14 ,,32.3 ,39.6 ,24.1 ,32.8 ,32.6 ,32.7 ,27.1 ,32.4 ,24.9 ,32.1 ,,31.6 ,31.6 ,,31.7 ,,,32.7 ,32.8 ,,25.4 ,23.9 ,24.3 ,2.82 ,27.3 ,0.06 ,0.06 ,13.55 ,-,-,498 ,0.50 ,16.78 ,2.15 ,,0.01 ,,8.43E-06,4.3E+01,2.69E-03,ND,002,""
2017/10/7 23:00,-3053 ,-2074 ,3,34.2 ,,36.4 ,,,31.2 ,4.00 ,,32.2 ,39.6 ,24.1 ,32.7 ,32.5 ,32.6 ,27.0 ,32.3 ,24.9 ,32.0 ,,31.5 ,31.5 ,,31.6 ,,,32.7 ,32.8 ,,25.4 ,23.9 ,24.2 ,2.80 ,27.3 ,0.06 ,0.06 ,13.55 ,-,-,498 ,0.50 ,16.50 ,2.15 ,,0.01 ,,8.43E-06,4.3E+01,1.07E-02,ND,002,""
2017/10/8 5:00,-3051 ,-2074 ,3,34.2 ,,36.3 ,,,31.2 ,3.83 ,,32.2 ,39.6 ,24.0 ,32.7 ,32.4 ,32.6 ,27.0 ,32.4 ,25.0 ,32.0 ,,31.5 ,31.5 ,,31.6 ,,,32.7 ,32.8 ,,25.3 ,23.8 ,24.2 ,2.78 ,27.3 ,0.06 ,0.06 ,13.55 ,-,-,498 ,0.50 ,16.31 ,2.15 ,,0.01 ,,8.39E-06,4.3E+01,2.69E-03,ND,002,""
2017/10/8 11:00,-3052 ,-2073 ,3,34.1 ,,36.1 ,,,31.2 ,3.60 ,,32.2 ,39.5 ,24.0 ,32.7 ,32.4 ,32.6 ,27.0 ,32.4 ,24.9 ,32.0 ,,31.5 ,31.5 ,,31.6 ,,,32.6 ,32.7 ,,25.3 ,23.8 ,24.2 ,2.76 ,27.3 ,0.06 ,0.06 ,13.55 ,-,-,498 ,0.50 ,15.56 ,2.15 ,,0.01 ,,8.39E-06,4.3E+01,1.34E-02,ND,002,""
2017/10/8 17:00,-3051 ,-2073 ,3,34.1 ,,36.0 ,,,31.2 ,3.72 ,,32.2 ,39.5 ,24.0 ,32.6 ,32.4 ,32.6 ,27.0 ,32.4 ,24.9 ,32.0 ,,31.5 ,31.5 ,,31.6 ,,,32.6 ,32.7 ,,25.3 ,23.8 ,24.1 ,2.74 ,27.4 ,0.06 ,0.06 ,13.55 ,-,-,498 ,0.50 ,16.31 ,2.15 ,,0.01 ,,8.38E-06,4.3E+01,2.69E-03,ND,002,""
2017/10/8 23:00,-3049 ,-2074 ,3,34.1 ,,36.3 ,,,31.2 ,3.54 ,,32.1 ,39.5 ,24.0 ,32.6 ,32.4 ,32.6 ,27.0 ,32.4 ,24.8 ,31.9 ,,31.4 ,31.5 ,,31.6 ,,,32.6 ,32.6 ,,25.3 ,23.8 ,24.1 ,2.72 ,27.3 ,0.06 ,0.06 ,13.55 ,-,-,498 ,0.50 ,15.84 ,2.15 ,,0.01 ,,8.38E-06,4.3E+01,8.07E-03,ND,002,""
2017/10/9 5:00,-3048 ,-2074 ,3,34.1 ,,36.4 ,,,31.2 ,3.68 ,,32.1 ,39.5 ,23.9 ,32.6 ,32.4 ,32.5 ,26.9 ,32.4 ,24.8 ,32.0 ,,31.4 ,31.5 ,,31.6 ,,,32.5 ,32.6 ,,25.3 ,23.8 ,24.1 ,2.69 ,27.3 ,0.06 ,0.06 ,13.55 ,-,-,498 ,0.50 ,16.88 ,2.15 ,,0.01 ,,8.27E-06,4.3E+01,8.07E-03,ND,002,""
2017/10/9 11:00,-3048 ,-2074 ,3,34.0 ,,36.3 ,,,31.2 ,3.78 ,,32.1 ,39.4 ,23.9 ,32.6 ,32.3 ,32.5 ,26.9 ,32.3 ,24.7 ,31.9 ,,31.4 ,31.5 ,,31.6 ,,,32.6 ,32.7 ,,25.3 ,23.8 ,24.1 ,2.67 ,27.2 ,0.06 ,0.06 ,13.55 ,-,-,498 ,0.50 ,17.34 ,2.15 ,,0.01 ,,8.27E-06,4.3E+01,8.07E-03,ND,002,""
2017/10/9 17:00,-3048 ,-2074 ,3,34.0 ,,36.4 ,,,31.1 ,4.14 ,,32.1 ,39.4 ,23.9 ,32.6 ,32.3 ,32.5 ,26.8 ,32.2 ,24.7 ,31.8 ,,31.4 ,31.4 ,,31.5 ,,,32.5 ,32.7 ,,25.3 ,23.8 ,24.1 ,2.66 ,27.1 ,0.05 ,0.05 ,13.55 ,-,-,498 ,0.50 ,17.44 ,2.15 ,,0.01 ,,8.47E-06,4.3E+01,8.07E-03,ND,002,""
2017/10/9 23:00,-3048 ,-2075 ,3,34.0 ,,36.3 ,,,31.1 ,4.23 ,,32.0 ,39.4 ,23.9 ,32.5 ,32.3 ,32.4 ,26.9 ,32.3 ,24.7 ,31.9 ,,31.4 ,31.4 ,,31.5 ,,,32.5 ,32.6 ,,25.3 ,23.8 ,24.1 ,2.65 ,27.2 ,0.05 ,0.05 ,13.55 ,-,-,498 ,0.50 ,17.63 ,2.15 ,,0.01 ,,8.47E-06,4.3E+01,2.69E-03,ND,002,""
2017/10/10 5:00,-3047 ,-2075 ,3,33.9 ,,36.3 ,,,31.1 ,4.33 ,,32.0 ,39.4 ,23.9 ,32.5 ,33.5 ,32.4 ,26.9 ,32.2 ,24.7 ,31.8 ,,31.3 ,31.4 ,,31.4 ,,,32.5 ,32.6 ,,25.3 ,23.8 ,24.1 ,2.63 ,27.2 ,0.05 ,0.05 ,13.55 ,-,-,498 ,0.50 ,17.72 ,2.16 ,,0.01 ,,8.30E-06,4.3E+01,8.07E-03,ND,002,""
2017/10/10 11:00,-3046 ,-2074 ,3,33.9 ,,36.3 ,,,31.1 ,4.34 ,,32.0 ,39.4 ,23.9 ,32.5 ,32.7 ,32.4 ,26.9 ,32.2 ,24.7 ,31.8 ,,31.3 ,31.4 ,,31.5 ,,,32.5 ,32.6 ,,25.3 ,23.8 ,24.1 ,2.63 ,27.3 ,0.05 ,0.05 ,13.55 ,-,-,498 ,0.50 ,17.34 ,2.15 ,,0.01 ,,8.30E-06,4.4E+01,8.07E-03,ND,002,""
2017/10/10 17:00,-3046 ,-2073 ,3,33.9 ,,36.2 ,,,31.1 ,4.46 ,,32.0 ,39.3 ,23.9 ,32.5 ,32.6 ,32.4 ,26.9 ,32.2 ,24.7 ,31.8 ,,31.3 ,31.4 ,,31.5 ,,,32.5 ,32.6 ,,25.3 ,23.8 ,24.1 ,2.63 ,27.4 ,0.05 ,0.05 ,13.55 ,-,-,498 ,0.50 ,17.06 ,2.15 ,,0.01 ,,8.35E-06,4.3E+01,8.07E-03,ND,002,""
2017/10/10 23:00,-3046 ,-2074 ,3,33.8 ,,36.3 ,,,31.0 ,4.42 ,,31.9 ,39.3 ,23.9 ,32.4 ,32.6 ,32.4 ,26.8 ,32.2 ,24.7 ,31.8 ,,31.3 ,31.3 ,,31.4 ,,,32.4 ,32.5 ,,25.3 ,23.8 ,24.1 ,2.63 ,27.6 ,0.05 ,0.05 ,13.55 ,-,-,498 ,0.50 ,16.13 ,2.16 ,,0.01 ,,8.35E-06,4.3E+01,5.38E-03,ND,002,""
2017/10/11 5:00,-3045 ,-2073 ,3,33.8 ,,36.1 ,,,31.0 ,4.30 ,,31.9 ,39.3 ,23.9 ,32.4 ,32.6 ,32.3 ,26.8 ,32.2 ,24.8 ,31.7 ,,31.3 ,31.3 ,,31.4 ,,,32.4 ,32.5 ,,25.3 ,23.8 ,24.1 ,2.61 ,27.7 ,0.05 ,0.05 ,13.55 ,-,-,498 ,0.50 ,16.50 ,2.15 ,,0.01 ,,9.11E-06,4.3E+01,1.07E-02,ND,002,""
2017/10/11 11:00,-3044 ,-2074 ,3,33.8 ,,36.1 ,,,31.1 ,4.26 ,,31.9 ,39.3 ,23.8 ,32.4 ,32.5 ,32.3 ,26.7 ,32.2 ,24.8 ,31.7 ,,31.2 ,31.3 ,,31.4 ,,,32.4 ,32.5 ,,25.2 ,23.8 ,24.1 ,2.59 ,27.7 ,0.05 ,0.05 ,13.55 ,-,-,498 ,0.50 ,17.16 ,2.15 ,,0.01 ,,9.11E-06,4.3E+01,1.07E-02,ND,002,""
2017/10/11 17:00,-3045 ,-2075 ,3,33.8 ,,36.1 ,,,31.1 ,4.41 ,,31.9 ,39.3 ,23.8 ,32.4 ,32.4 ,32.3 ,26.7 ,32.2 ,24.8 ,31.7 ,,31.2 ,31.3 ,,31.4 ,,,32.4 ,32.5 ,,25.2 ,23.8 ,24.1 ,2.56 ,27.7 ,0.05 ,0.05 ,13.55 ,-,-,498 ,0.50 ,17.25 ,2.15 ,,0.01 ,,8.48E-06,4.3E+01,1.34E-02,ND,002,""
2017/10/11 23:00,-3044 ,-2074 ,3,33.8 ,,36.1 ,,,31.1 ,4.57 ,,31.9 ,39.3 ,23.8 ,32.4 ,32.5 ,32.3 ,26.7 ,32.2 ,24.8 ,31.7 ,,31.2 ,31.3 ,,31.4 ,,,32.3 ,32.5 ,,25.2 ,23.8 ,24.1 ,2.54 ,27.6 ,0.05 ,0.05 ,13.55 ,-,-,498 ,0.50 ,17.34 ,2.14 ,,0.01 ,,8.48E-06,4.3E+01,2.15E-02,ND,002,""
2017/10/12 5:00,-3044 ,-2074 ,3,33.8 ,,36.1 ,,,31.1 ,4.65 ,,31.9 ,39.3 ,23.8 ,32.4 ,32.5 ,32.3 ,26.7 ,32.2 ,24.8 ,31.7 ,,31.3 ,31.3 ,,31.4 ,,,32.4 ,32.5 ,,25.2 ,23.8 ,24.1 ,2.51 ,27.5 ,0.04 ,0.05 ,13.55 ,-,-,498 ,0.50 ,16.50 ,2.15 ,,0.01 ,,9.02E-06,4.3E+01,1.88E-02,ND,002,""
2017/10/12 11:00,-3044 ,-2074 ,3,33.8 ,,36.0 ,,,31.1 ,4.54 ,,31.9 ,39.2 ,23.8 ,32.4 ,32.4 ,32.3 ,26.7 ,32.1 ,24.7 ,31.7 ,,31.2 ,31.2 ,,31.4 ,,,32.3 ,32.4 ,,25.2 ,23.8 ,24.1 ,2.51 ,27.5 ,0.05 ,0.05 ,13.55 ,-,-,498 ,0.50 ,15.75 ,2.14 ,,0.01 ,,9.02E-06,4.3E+01,5.38E-03,ND,002,""
2017/10/12 17:00,-3044 ,-2074 ,3,33.8 ,,35.9 ,,,31.1 ,4.43 ,,31.8 ,39.2 ,23.8 ,32.4 ,32.4 ,32.2 ,26.7 ,32.2 ,24.7 ,31.7 ,,31.2 ,31.2 ,,31.3 ,,,32.3 ,32.4 ,,25.2 ,23.8 ,24.1 ,2.51 ,27.7 ,0.05 ,0.05 ,13.55 ,-,-,498 ,0.50 ,16.59 ,2.13 ,,0.01 ,,8.52E-06,4.3E+01,5.38E-03,ND,002,""
2017/10/12 23:00,-3044 ,-2074 ,3,33.8 ,,35.8 ,,,31.0 ,4.14 ,,31.8 ,39.2 ,23.7 ,32.4 ,32.4 ,32.2 ,26.7 ,32.1 ,24.7 ,31.7 ,,31.2 ,31.2 ,,31.3 ,,,32.3 ,32.4 ,,25.1 ,23.8 ,24.1 ,2.48 ,27.7 ,0.05 ,0.04 ,13.55 ,-,-,498 ,0.50 ,16.78 ,2.14 ,,0.01 ,,8.52E-06,4.3E+01,2.69E-03,ND,002,""
2017/10/13 5:00,-3042 ,-2073 ,3,33.8 ,,35.8 ,,,31.0 ,3.98 ,,31.8 ,39.2 ,23.7 ,32.3 ,32.3 ,32.2 ,26.7 ,32.1 ,24.7 ,31.6 ,,31.1 ,31.2 ,,31.3 ,,,32.3 ,32.3 ,,25.1 ,23.8 ,24.1 ,2.44 ,27.5 ,0.05 ,0.05 ,13.55 ,-,-,498 ,0.50 ,14.91 ,2.14 ,,0.01 ,,8.55E-06,4.3E+01,1.34E-02,ND,002,""
2017/10/13 11:00,-3042 ,-2074 ,3,33.8 ,,35.9 ,,,31.0 ,3.75 ,,31.8 ,39.2 ,23.7 ,32.3 ,32.4 ,32.2 ,26.6 ,32.1 ,24.7 ,31.6 ,,31.1 ,31.2 ,,31.3 ,,,32.3 ,32.5 ,,25.1 ,23.8 ,24.1 ,2.40 ,27.4 ,0.05 ,0.05 ,13.55 ,-,-,498 ,0.50 ,16.31 ,2.14 ,,0.01 ,,8.55E-06,4.3E+01,1.34E-02,ND,002,""
2017/10/13 17:00,-3040 ,-2074 ,3,33.8 ,,35.9 ,,,31.0 ,3.74 ,,31.8 ,39.2 ,23.7 ,32.3 ,32.3 ,32.2 ,26.7 ,32.0 ,24.7 ,31.6 ,,31.1 ,31.2 ,,31.3 ,,,32.3 ,32.4 ,,25.1 ,23.8 ,24.1 ,2.36 ,27.2 ,0.05 ,0.05 ,13.55 ,-,-,498 ,0.50 ,16.41 ,2.14 ,,0.01 ,,8.45E-06,4.3E+01,1.88E-02,ND,002,""
2017/10/13 23:00,-3039 ,-2075 ,3,33.7 ,,35.8 ,,,31.0 ,3.64 ,,31.8 ,39.2 ,23.7 ,32.3 ,32.3 ,32.2 ,26.7 ,32.0 ,24.7 ,31.6 ,,31.1 ,31.2 ,,31.3 ,,,32.2 ,32.3 ,,25.1 ,23.8 ,24.1 ,2.32 ,26.8 ,0.05 ,0.05 ,13.55 ,-,-,498 ,0.50 ,15.94 ,2.14 ,,0.01 ,,8.45E-06,4.3E+01,1.34E-02,ND,002,""
2017/10/14 5:00,-3039 ,-2075 ,3,33.7 ,,36.0 ,,,31.0 ,3.60 ,,31.7 ,39.1 ,23.6 ,32.3 ,32.3 ,32.2 ,26.6 ,32.0 ,24.7 ,31.6 ,,31.1 ,31.2 ,,31.3 ,,,32.2 ,32.3 ,,25.1 ,23.8 ,24.1 ,2.28 ,26.6 ,0.05 ,0.06 ,13.55 ,-,-,498 ,0.50 ,16.88 ,2.14 ,,0.01 ,,8.53E-06,4.3E+01,2.69E-03,ND,002,""
2017/10/14 11:00,-3038 ,-2075 ,3,33.7 ,,35.8 ,,,30.9 ,3.50 ,,31.7 ,39.1 ,23.6 ,32.2 ,32.3 ,32.2 ,26.6 ,32.0 ,24.7 ,31.6 ,,31.1 ,31.1 ,,31.3 ,,,32.3 ,32.4 ,,25.0 ,23.7 ,24.1 ,2.25 ,26.4 ,0.05 ,0.06 ,13.55 ,-,-,498 ,0.50 ,16.69 ,2.14 ,,0.01 ,,8.53E-06,4.3E+01,8.07E-03,ND,002,""
2017/10/14 17:00,-3038 ,-2075 ,3,33.6 ,,36.0 ,,,30.9 ,3.55 ,,31.7 ,39.1 ,23.5 ,32.2 ,32.3 ,32.1 ,26.6 ,32.0 ,24.8 ,31.5 ,,31.1 ,31.1 ,,31.2 ,,,32.2 ,32.3 ,,25.0 ,23.7 ,24.1 ,2.22 ,26.2 ,0.05 ,0.05 ,13.55 ,-,-,498 ,0.50 ,16.78 ,2.13 ,,0.01 ,,8.30E-06,4.3E+01,8.07E-03,ND,002,""
2017/10/14 23:00,-3035 ,-2076 ,3,33.6 ,,35.9 ,,,30.8 ,3.54 ,,31.7 ,39.1 ,23.5 ,32.2 ,32.2 ,32.1 ,26.5 ,31.9 ,24.8 ,31.5 ,,31.0 ,31.1 ,,31.2 ,,,32.2 ,32.2 ,,25.0 ,23.7 ,24.1 ,2.19 ,26.0 ,0.05 ,0.05 ,13.55 ,-,-,498 ,0.50 ,17.16 ,2.14 ,,0.01 ,,8.30E-06,4.3E+01,1.07E-02,ND,002,""
2017/10/15 5:00,-3035 ,-2076 ,3,33.6 ,,36.0 ,,,30.8 ,3.39 ,,31.6 ,39.1 ,23.5 ,32.2 ,32.2 ,32.1 ,26.4 ,31.9 ,24.7 ,31.5 ,,31.0 ,31.1 ,,31.1 ,,,32.1 ,32.2 ,,25.0 ,23.7 ,24.1 ,2.15 ,25.8 ,0.05 ,0.05 ,13.55 ,-,-,498 ,0.50 ,15.66 ,2.14 ,,0.01 ,,8.51E-06,4.3E+01,1.61E-02,ND,002,""
2017/10/15 11:00,-3033 ,-2075 ,3,33.6 ,,35.8 ,,,30.7 ,3.25 ,,31.6 ,39.0 ,23.5 ,32.1 ,32.2 ,32.0 ,26.5 ,31.9 ,24.7 ,31.5 ,,31.0 ,31.1 ,,31.1 ,,,32.2 ,32.2 ,,25.0 ,23.7 ,24.1 ,2.13 ,25.7 ,0.05 ,0.05 ,12.51 ,-,-,498 ,0.50 ,16.13 ,2.14 ,,0.01 ,,8.51E-06,4.3E+01,1.07E-02,ND,002,""
2017/10/15 17:00,-3033 ,-2076 ,3,33.5 ,,35.6 ,,,30.7 ,3.25 ,,31.6 ,39.0 ,23.4 ,32.1 ,32.1 ,32.0 ,26.4 ,31.8 ,24.7 ,31.4 ,,30.9 ,31.0 ,,31.1 ,,,32.1 ,32.2 ,,24.9 ,23.7 ,24.0 ,4.62 ,25.5 ,0.06 ,0.05 ,12.51 ,-,-,498 ,0.50 ,16.22 ,2.13 ,,0.01 ,,8.45E-06,4.3E+01,1.07E-02,ND,002,""
2017/10/15 23:00,-3032 ,-2075 ,3,33.4 ,,35.5 ,,,30.6 ,3.10 ,,31.6 ,39.0 ,23.4 ,32.1 ,32.1 ,32.0 ,26.4 ,31.8 ,24.7 ,31.4 ,,30.9 ,31.0 ,,31.0 ,,,32.1 ,32.1 ,,24.9 ,23.6 ,24.0 ,4.60 ,25.4 ,0.05 ,0.06 ,12.51 ,-,-,498 ,0.50 ,16.03 ,2.14 ,,0.01 ,,8.45E-06,4.3E+01,2.69E-03,ND,002,""
2017/10/16 5:00,-3029 ,-2076 ,3,33.4 ,,35.5 ,,,30.5 ,3.08 ,,31.5 ,38.9 ,23.3 ,32.0 ,32.1 ,32.0 ,26.4 ,31.8 ,24.6 ,31.4 ,,30.9 ,31.0 ,,31.0 ,,,32.1 ,32.2 ,,24.9 ,23.7 ,24.0 ,4.57 ,25.2 ,0.06 ,0.05 ,12.48 ,-,-,495 ,0.50 ,15.09 ,2.14 ,,0.01 ,,8.40E-06,4.3E+01,1.88E-02,ND,002,""
2017/10/16 11:00,-3029 ,-2076 ,3,33.4 ,,35.6 ,,,30.5 ,3.08 ,,31.5 ,38.9 ,23.3 ,32.0 ,32.0 ,31.9 ,26.4 ,31.7 ,24.6 ,31.4 ,,30.9 ,31.0 ,,31.0 ,,,32.1 ,32.2 ,,24.8 ,23.6 ,24.0 ,4.52 ,25.0 ,0.06 ,0.06 ,12.48 ,-,-,495 ,0.50 ,16.69 ,2.14 ,,0.01 ,,8.40E-06,4.3E+01,1.34E-02,ND,002,""
2017/10/16 17:00,-3029 ,-2076 ,3,33.3 ,,35.4 ,,,30.5 ,3.27 ,,31.4 ,38.9 ,23.3 ,31.9 ,32.0 ,31.9 ,26.7 ,31.7 ,24.6 ,31.3 ,,30.8 ,30.9 ,,31.0 ,,,32.0 ,32.1 ,,24.9 ,23.6 ,24.0 ,4.47 ,24.9 ,0.05 ,0.05 ,12.48 ,-,-,495 ,0.50 ,17.53 ,2.13 ,,0.01 ,,8.47E-06,4.3E+01,ND,ND,002,""
2017/10/16 23:00,-3027 ,-2075 ,3,33.3 ,,35.6 ,,,30.4 ,3.36 ,,31.4 ,38.9 ,23.2 ,31.9 ,32.0 ,31.8 ,26.3 ,31.7 ,24.6 ,31.3 ,,30.8 ,30.9 ,,31.0 ,,,32.0 ,32.1 ,,24.9 ,23.6 ,24.0 ,4.42 ,24.4 ,0.05 ,0.05 ,12.48 ,-,-,495 ,0.50 ,16.97 ,2.14 ,,0.01 ,,8.47E-06,4.3E+01,5.38E-03,ND,002,""
2017/10/17 5:00,-3027 ,-2077 ,3,33.3 ,,34.7 ,,,30.3 ,3.50 ,,31.4 ,38.8 ,23.1 ,31.9 ,31.9 ,31.8 ,26.2 ,31.7 ,24.6 ,31.3 ,,30.8 ,30.8 ,,30.9 ,,,31.9 ,32.0 ,,24.8 ,23.6 ,24.0 ,4.38 ,24.1 ,0.05 ,0.05 ,12.48 ,-,-,495 ,0.50 ,16.69 ,2.14 ,,0.01 ,,8.59E-06,4.3E+01,5.38E-03,ND,002,""
2017/10/17 11:00,-3025 ,-2077 ,3,33.2 ,,35.4 ,,,30.3 ,3.58 ,,31.3 ,38.8 ,23.1 ,31.8 ,31.9 ,31.7 ,26.1 ,31.6 ,24.5 ,31.2 ,,30.7 ,30.7 ,,30.8 ,,,31.8 ,31.9 ,,24.8 ,23.6 ,24.0 ,4.35 ,23.8 ,0.05 ,0.05 ,12.48 ,-,-,495 ,0.50 ,16.78 ,2.14 ,,0.01 ,,8.59E-06,4.3E+01,2.69E-03,ND,002,""
2017/10/17 17:00,-3025 ,-2076 ,3,33.2 ,,35.5 ,,,30.2 ,3.79 ,,31.3 ,38.8 ,23.1 ,31.8 ,31.8 ,31.7 ,26.2 ,31.6 ,24.5 ,31.2 ,,30.7 ,30.7 ,,30.8 ,,,31.8 ,31.9 ,,24.8 ,23.6 ,24.0 ,4.35 ,23.6 ,0.05 ,0.04 ,13.56 ,-,-,499 ,0.50 ,16.50 ,2.14 ,,0.01 ,,9.36E-06,4.3E+01,5.38E-03,ND,002,""
2017/10/17 23:00,-3025 ,-2075 ,3,33.2 ,,35.4 ,,,30.1 ,3.74 ,,31.3 ,38.7 ,23.0 ,31.7 ,31.8 ,31.7 ,26.1 ,31.5 ,24.5 ,31.1 ,,30.7 ,30.7 ,,30.8 ,,,31.8 ,31.9 ,,24.7 ,23.6 ,24.0 ,4.33 ,23.5 ,0.05 ,0.04 ,13.56 ,-,-,499 ,0.50 ,18.00 ,2.14 ,,0.01 ,,9.36E-06,4.3E+01,2.69E-03,ND,002,""
2017/10/18 5:00,-3023 ,-2076 ,3,33.1 ,,34.9 ,,,30.0 ,3.50 ,,31.2 ,38.7 ,23.0 ,31.7 ,31.8 ,31.6 ,26.0 ,31.5 ,24.5 ,31.1 ,,30.6 ,30.6 ,,30.7 ,,,31.7 ,31.8 ,,24.7 ,23.6 ,24.0 ,4.30 ,23.4 ,0.05 ,0.05 ,13.56 ,-,-,499 ,0.50 ,17.63 ,2.14 ,,0.01 ,,8.78E-06,4.3E+01,5.38E-03,ND,002,""
2017/10/18 11:00,-3023 ,-2075 ,3,33.1 ,,35.3 ,,,29.9 ,3.26 ,,31.2 ,38.7 ,23.0 ,31.6 ,31.7 ,31.6 ,26.0 ,31.4 ,24.4 ,31.0 ,,30.5 ,30.6 ,,30.7 ,,,31.7 ,31.8 ,,24.7 ,23.6 ,23.9 ,4.27 ,23.3 ,0.05 ,0.05 ,13.56 ,-,-,499 ,0.50 ,16.03 ,2.14 ,,0.01 ,,8.78E-06,4.3E+01,1.34E-02,ND,002,""
2017/10/18 17:00,-3022 ,-2075 ,3,33.1 ,,35.1 ,,,29.8 ,3.31 ,,31.1 ,38.6 ,22.9 ,31.6 ,31.6 ,31.5 ,26.0 ,31.4 ,24.2 ,31.0 ,,30.5 ,30.6 ,,30.6 ,,,31.7 ,31.8 ,,24.6 ,23.6 ,23.9 ,4.25 ,23.0 ,0.05 ,0.05 ,13.56 ,-,-,499 ,0.50 ,16.88 ,2.14 ,,0.01 ,,8.70E-06,4.3E+01,1.34E-02,ND,002,""
2017/10/18 23:00,-3020 ,-2076 ,3,33.0 ,,35.2 ,,,29.7 ,3.21 ,,31.1 ,38.6 ,22.9 ,31.6 ,31.6 ,31.4 ,25.9 ,31.3 ,24.1 ,30.9 ,,30.4 ,30.5 ,,30.5 ,,,31.6 ,31.6 ,,24.6 ,23.5 ,23.9 ,4.22 ,22.9 ,0.05 ,0.05 ,13.56 ,-,-,499 ,0.50 ,15.94 ,2.14 ,,0.01 ,,8.70E-06,4.3E+01,ND,ND,002,""
2017/10/19 5:00,-3019 ,-2077 ,3,33.0 ,,35.3 ,,,29.7 ,3.36 ,,31.1 ,38.6 ,22.9 ,31.5 ,31.5 ,31.4 ,25.9 ,31.4 ,24.1 ,30.9 ,,30.4 ,30.5 ,,30.5 ,,,31.5 ,31.6 ,,24.6 ,23.5 ,23.9 ,4.19 ,22.8 ,0.05 ,0.04 ,13.56 ,-,-,499 ,0.50 ,16.97 ,2.14 ,,0.01 ,,8.69E-06,4.3E+01,1.07E-02,ND,002,""
2017/10/19 11:00,-3018 ,-2077 ,3,32.9 ,,35.3 ,,,29.6 ,3.38 ,,31.0 ,38.5 ,22.8 ,31.4 ,31.4 ,31.4 ,25.8 ,31.3 ,24.0 ,30.8 ,,30.3 ,30.4 ,,30.5 ,,,31.5 ,31.6 ,,24.6 ,23.5 ,23.9 ,4.16 ,22.5 ,0.05 ,0.04 ,13.56 ,-,-,499 ,0.50 ,16.13 ,2.14 ,,0.01 ,,8.69E-06,4.3E+01,1.07E-02,ND,002,""
2017/10/19 17:00,-3018 ,-2077 ,3,32.9 ,,35.1 ,,,29.5 ,3.53 ,,30.9 ,38.5 ,22.8 ,31.4 ,31.4 ,31.3 ,25.8 ,31.2 ,23.9 ,30.8 ,,30.3 ,30.4 ,,30.4 ,,,31.4 ,31.5 ,,24.6 ,23.5 ,23.8 ,4.13 ,22.2 ,0.04 ,0.04 ,13.56 ,-,-,499 ,0.50 ,16.88 ,2.14 ,,0.01 ,,8.39E-06,4.3E+01,2.69E-03,ND,002,""
2017/10/19 23:00,-3017 ,-2077 ,3,32.8 ,,35.1 ,,,29.4 ,3.61 ,,30.9 ,38.4 ,22.7 ,31.4 ,31.4 ,31.3 ,25.7 ,31.1 ,23.8 ,30.7 ,,30.2 ,30.3 ,,30.3 ,,,31.3 ,31.4 ,,24.5 ,23.5 ,23.8 ,4.11 ,22.0 ,0.04 ,0.04 ,13.56 ,-,-,499 ,0.50 ,16.88 ,2.14 ,,0.01 ,,8.39E-06,4.3E+01,1.07E-02,ND,002,""
2017/10/20 5:00,-3016 ,-2077 ,3,32.8 ,,34.8 ,,,29.3 ,3.74 ,,30.8 ,38.4 ,22.7 ,31.3 ,31.3 ,31.2 ,25.7 ,31.1 ,23.7 ,30.7 ,,30.2 ,30.3 ,,30.3 ,,,31.4 ,31.5 ,,24.5 ,23.5 ,23.8 ,4.09 ,21.8 ,0.04 ,0.04 ,13.56 ,-,-,499 ,0.50 ,16.88 ,2.14 ,,0.01 ,,8.79E-06,4.3E+01,1.61E-02,ND,002,""
2017/10/20 11:00,-3016 ,-2078 ,3,32.7 ,,35.4 ,,,29.2 ,3.77 ,,30.8 ,38.3 ,22.6 ,31.3 ,31.3 ,31.2 ,25.7 ,31.0 ,23.7 ,30.6 ,,30.1 ,30.2 ,,30.3 ,,,31.3 ,31.4 ,,24.5 ,23.5 ,23.8 ,4.08 ,21.7 ,0.04 ,0.04 ,13.56 ,-,-,499 ,0.50 ,15.56 ,2.14 ,,0.01 ,,8.79E-06,4.3E+01,8.07E-03,ND,002,""
2017/10/20 17:00,-3015 ,-2078 ,3,32.7 ,,34.8 ,,,29.2 ,3.84 ,,30.7 ,38.3 ,22.6 ,31.2 ,31.2 ,31.1 ,25.6 ,31.0 ,23.6 ,30.5 ,,30.1 ,30.2 ,,30.2 ,,,31.3 ,31.4 ,,24.5 ,23.4 ,23.8 ,4.07 ,21.7 ,0.04 ,0.04 ,13.56 ,-,-,499 ,0.50 ,17.06 ,2.14 ,,0.01 ,,8.57E-06,4.3E+01,5.38E-03,ND,002,""
2017/10/20 23:00,-3014 ,-2078 ,3,32.6 ,,34.8 ,,,29.1 ,3.76 ,,30.7 ,38.3 ,22.6 ,31.1 ,31.1 ,31.0 ,25.5 ,30.9 ,23.5 ,30.5 ,,30.0 ,30.1 ,,30.1 ,,,31.2 ,31.3 ,,24.5 ,23.4 ,23.8 ,4.07 ,21.8 ,0.04 ,0.04 ,13.56 ,-,-,499 ,0.50 ,15.84 ,2.14 ,,0.01 ,,8.57E-06,4.3E+01,8.07E-03,ND,002,""
2017/10/21 5:00,-3014 ,-2078 ,3,32.5 ,,35.1 ,,,29.1 ,3.74 ,,30.6 ,38.2 ,22.6 ,31.1 ,31.1 ,31.0 ,25.6 ,30.8 ,23.6 ,30.4 ,,29.9 ,30.0 ,,30.0 ,,,31.1 ,31.2 ,,24.5 ,23.4 ,23.8 ,4.08 ,22.0 ,0.04 ,0.04 ,13.56 ,-,-,499 ,0.50 ,16.69 ,2.14 ,,0.01 ,,8.69E-06,4.3E+01,1.07E-02,ND,002,""
2017/10/21 11:00,-3013 ,-2077 ,3,32.4 ,,34.8 ,,,29.0 ,3.63 ,,30.6 ,38.2 ,22.6 ,31.0 ,31.1 ,31.0 ,25.5 ,30.8 ,23.6 ,30.4 ,,29.9 ,30.0 ,,30.1 ,,,31.1 ,31.2 ,,24.5 ,23.4 ,23.7 ,4.09 ,22.2 ,0.03 ,0.03 ,13.56 ,-,-,499 ,0.50 ,16.97 ,2.14 ,,0.01 ,,8.69E-06,4.3E+01,8.07E-03,ND,002,""
2017/10/21 17:00,-3014 ,-2078 ,3,32.3 ,,34.9 ,,,28.9 ,3.52 ,,30.5 ,38.1 ,22.6 ,31.0 ,31.0 ,30.9 ,25.5 ,30.7 ,23.5 ,30.3 ,,29.9 ,30.0 ,,30.0 ,,,31.1 ,31.2 ,,24.5 ,23.3 ,23.7 ,4.09 ,22.4 ,0.03 ,0.03 ,13.56 ,-,-,499 ,0.50 ,17.53 ,2.14 ,,0.01 ,,9.42E-06,4.3E+01,1.34E-02,ND,002,""
2017/10/21 23:00,-3016 ,-2079 ,3,32.3 ,,34.8 ,,,28.8 ,3.41 ,,30.5 ,38.1 ,22.6 ,30.9 ,30.9 ,30.8 ,25.4 ,30.7 ,23.4 ,30.3 ,,29.8 ,29.9 ,,29.9 ,,,31.0 ,31.1 ,,24.5 ,23.3 ,23.6 ,4.09 ,22.6 ,0.03 ,0.03 ,13.56 ,-,-,499 ,0.50 ,17.81 ,2.14 ,,0.01 ,,9.42E-06,4.3E+01,1.07E-02,ND,002,""
2017/10/22 5:00,-3017 ,-2078 ,3,32.3 ,,34.8 ,,,28.8 ,3.48 ,,30.4 ,38.0 ,22.6 ,30.9 ,30.9 ,30.8 ,25.4 ,30.7 ,23.3 ,30.3 ,,29.8 ,29.9 ,,29.9 ,,,31.0 ,31.1 ,,24.5 ,23.3 ,23.6 ,4.10 ,22.8 ,0.03 ,0.03 ,13.56 ,-,-,499 ,0.50 ,16.41 ,2.14 ,,0.01 ,,9.04E-06,4.3E+01,1.34E-02,ND,002,""
2017/10/22 11:00,-3019 ,-2074 ,3,32.2 ,,35.1 ,,,28.7 ,3.72 ,,30.4 ,38.0 ,22.5 ,30.8 ,30.8 ,30.7 ,25.3 ,30.6 ,23.3 ,30.2 ,,29.7 ,29.8 ,,29.8 ,,,30.9 ,31.0 ,,24.5 ,23.3 ,23.6 ,4.11 ,23.0 ,0.03 ,0.03 ,13.56 ,-,-,499 ,0.50 ,17.25 ,2.14 ,,0.01 ,,9.04E-06,4.3E+01,5.38E-03,ND,002,""
2017/10/22 17:00,-3020 ,-2077 ,3,32.2 ,,34.5 ,,,28.7 ,4.23 ,,30.3 ,37.9 ,22.5 ,30.8 ,30.8 ,30.7 ,25.3 ,30.6 ,23.2 ,30.2 ,,29.7 ,29.8 ,,29.8 ,,,30.9 ,30.9 ,,24.4 ,23.3 ,23.6 ,4.11 ,23.2 ,0.03 ,0.02 ,13.56 ,-,-,499 ,0.50 ,17.63 ,2.14 ,,0.01 ,,8.80E-06,4.3E+01,1.07E-02,ND,002,""
2017/10/22 23:00,-3022 ,-2073 ,3,32.1 ,,34.8 ,,,28.7 ,4.48 ,,30.3 ,37.9 ,22.5 ,30.7 ,30.7 ,30.6 ,25.2 ,30.5 ,23.1 ,30.1 ,,29.6 ,29.7 ,,29.7 ,,,30.8 ,30.9 ,,24.4 ,23.3 ,23.6 ,4.11 ,23.3 ,0.01 ,0.01 ,13.56 ,-,-,499 ,0.50 ,20.53 ,2.14 ,,0.01 ,,8.80E-06,4.3E+01,5.38E-03,ND,002,""
2017/10/23 5:00,-3028 ,-2076 ,3,32.1 ,,34.9 ,,,28.6 ,5.73 ,,30.3 ,37.8 ,22.4 ,30.7 ,30.7 ,30.6 ,25.3 ,30.5 ,23.1 ,30.1 ,,29.6 ,29.7 ,,29.7 ,,,30.8 ,30.9 ,,24.3 ,23.2 ,23.6 ,4.10 ,23.4 ,0.00 ,0.00 ,13.56 ,-,-,499 ,0.50 ,22.41 ,2.14 ,,0.01 ,,8.77E-06,4.3E+01,2.69E-03,ND,002,""
2017/10/23 11:00,-3035 ,-2079 ,3,32.0 ,,34.5 ,,,28.6 ,4.41 ,,30.2 ,37.7 ,22.4 ,30.6 ,30.6 ,30.5 ,25.1 ,30.4 ,22.9 ,30.0 ,,29.5 ,29.6 ,,29.6 ,,,30.7 ,30.8 ,,24.3 ,23.2 ,23.6 ,4.11 ,23.4 ,0.01 ,0.01 ,13.56 ,-,-,499 ,0.50 ,19.03 ,2.14 ,,0.01 ,,8.77E-06,4.3E+01,1.07E-02,ND,002,""
2017/10/23 17:00,-3034 ,-2079 ,3,31.9 ,,34.6 ,,,28.5 ,2.58 ,,30.1 ,37.5 ,22.3 ,30.5 ,30.5 ,30.5 ,25.1 ,30.3 ,22.9 ,29.9 ,,29.4 ,29.6 ,,29.6 ,,,30.7 ,30.7 ,,24.2 ,23.2 ,23.6 ,4.11 ,23.5 ,0.06 ,0.04 ,13.56 ,-,-,499 ,0.50 ,16.59 ,2.14 ,,0.01 ,,8.46E-06,4.3E+01,5.38E-03,ND,002,""
2017/10/23 23:00,-3032 ,-2079 ,3,31.9 ,,34.6 ,,,28.5 ,1.65 ,,30.0 ,37.3 ,22.2 ,30.4 ,30.4 ,30.3 ,25.0 ,30.2 ,22.8 ,29.8 ,,29.3 ,29.4 ,,29.4 ,,,30.6 ,30.6 ,,24.1 ,23.2 ,23.5 ,4.08 ,23.5 ,0.08 ,0.07 ,13.54 ,-,-,497 ,0.50 ,14.91 ,2.14 ,,0.01 ,,8.46E-06,4.3E+01,5.38E-03,ND,002,""
2017/10/24 5:00,-3025 ,-2079 ,1,31.9 ,,34.7 ,,,28.4 ,1.36 ,,29.9 ,37.2 ,22.2 ,30.3 ,29.9 ,30.2 ,24.9 ,30.1 ,22.7 ,29.7 ,,29.2 ,29.3 ,,29.3 ,,,30.5 ,30.5 ,,24.0 ,23.1 ,23.5 ,4.05 ,23.3 ,0.09 ,0.07 ,13.56 ,-,-,499 ,0.50 ,14.34 ,2.13 ,,0.01 ,,8.35E-06,4.3E+01,1.88E-02,ND,002,""
2017/10/24 11:00,-3019 ,-2079 ,1,31.9 ,,34.2 ,,,28.4 ,1.49 ,,29.8 ,37.1 ,22.2 ,30.3 ,30.0 ,30.2 ,24.8 ,30.1 ,22.7 ,29.6 ,,29.2 ,29.3 ,,29.3 ,,,30.4 ,30.5 ,,24.0 ,23.1 ,23.4 ,4.02 ,23.2 ,0.09 ,0.08 ,13.56 ,-,-,499 ,0.50 ,14.34 ,2.14 ,,0.01 ,,8.35E-06,4.3E+01,1.61E-02,ND,002,""
2017/10/24 17:00,-3014 ,-2078 ,1,32.1 ,,34.5 ,,,28.4 ,1.91 ,,29.8 ,37.1 ,22.1 ,30.3 ,30.4 ,30.2 ,24.8 ,30.1 ,22.8 ,29.7 ,,29.3 ,29.4 ,,29.4 ,,,30.4 ,30.5 ,,24.0 ,23.0 ,23.3 ,4.00 ,22.9 ,0.08 ,0.07 ,13.56 ,-,-,499 ,0.50 ,13.78 ,2.14 ,,0.01 ,,9.25E-06,4.3E+01,1.61E-02,ND,002,""
2017/10/24 23:00,-3009 ,-2078 ,1,31.9 ,,34.6 ,,,28.3 ,2.28 ,,29.8 ,37.1 ,22.1 ,30.3 ,30.3 ,30.2 ,24.7 ,30.0 ,22.6 ,29.6 ,,29.2 ,29.2 ,,29.3 ,,,30.4 ,30.5 ,,24.0 ,23.0 ,23.3 ,3.98 ,22.7 ,0.08 ,0.06 ,13.56 ,-,-,499 ,0.50 ,15.00 ,2.14 ,,0.01 ,,9.25E-06,4.3E+01,1.34E-02,ND,002,""
2017/10/25 5:00,-3004 ,-2079 ,1,31.8 ,,34.5 ,,,28.3 ,2.75 ,,29.8 ,37.1 ,22.0 ,30.3 ,30.2 ,30.2 ,24.7 ,30.1 ,22.7 ,29.7 ,,29.2 ,29.3 ,,29.3 ,,,30.3 ,30.4 ,,24.0 ,22.9 ,23.3 ,3.95 ,22.6 ,0.07 ,0.05 ,13.56 ,-,-,499 ,0.50 ,15.00 ,2.14 ,,0.01 ,,8.36E-06,4.3E+01,2.69E-03,ND,002,""
2017/10/25 11:00,-3003 ,-2079 ,1,31.9 ,,34.6 ,,,28.3 ,3.13 ,,29.8 ,37.0 ,22.0 ,30.2 ,30.2 ,30.2 ,24.8 ,30.1 ,22.7 ,29.8 ,,29.3 ,29.4 ,,29.5 ,,,30.4 ,30.5 ,,24.0 ,22.9 ,23.2 ,3.92 ,22.5 ,0.07 ,0.05 ,13.56 ,-,-,499 ,0.50 ,15.56 ,2.14 ,,0.01 ,,8.36E-06,4.3E+01,1.61E-02,ND,002,""
2017/10/25 17:00,-3001 ,-2080 ,1,31.8 ,,34.6 ,,,28.2 ,3.35 ,,29.8 ,37.1 ,22.0 ,30.2 ,30.2 ,30.1 ,24.7 ,30.0 ,22.5 ,29.6 ,,29.1 ,29.2 ,,29.2 ,,,30.3 ,30.4 ,,24.0 ,22.8 ,23.2 ,3.92 ,22.3 ,0.06 ,0.04 ,13.56 ,-,-,499 ,0.50 ,16.22 ,2.14 ,,0.01 ,,8.66E-06,4.3E+01,8.07E-03,ND,002,""
2017/10/25 23:00,-2999 ,-2079 ,1,31.8 ,,34.5 ,,,28.2 ,3.33 ,,29.8 ,37.1 ,22.0 ,30.2 ,30.2 ,30.1 ,24.7 ,30.0 ,22.5 ,29.6 ,,29.1 ,29.2 ,,29.2 ,,,30.3 ,30.4 ,,23.9 ,22.8 ,23.2 ,3.90 ,22.2 ,0.06 ,0.04 ,13.56 ,-,-,499 ,0.50 ,15.94 ,2.14 ,,0.01 ,,8.66E-06,4.3E+01,8.07E-03,ND,002,""
2017/10/26 5:00,-2997 ,-2080 ,1,31.7 ,,34.3 ,,,28.1 ,3.28 ,,29.7 ,37.0 ,21.9 ,30.2 ,30.1 ,30.0 ,24.6 ,29.9 ,22.4 ,29.5 ,,29.0 ,29.1 ,,29.1 ,,,30.3 ,30.3 ,,23.8 ,22.8 ,23.1 ,3.88 ,22.1 ,0.06 ,0.04 ,13.55 ,-,-,498 ,0.50 ,16.69 ,2.14 ,,0.01 ,,9.14E-06,4.3E+01,2.69E-03,ND,002,""
2017/10/26 11:00,-2996 ,-2080 ,1,31.7 ,,34.8 ,,,28.1 ,3.20 ,,29.7 ,37.1 ,21.9 ,30.1 ,30.1 ,30.0 ,24.5 ,29.9 ,22.4 ,29.4 ,,29.0 ,29.1 ,,29.1 ,,,30.2 ,30.2 ,,23.8 ,22.8 ,23.1 ,3.86 ,22.1 ,0.07 ,0.05 ,13.55 ,-,-,498 ,0.50 ,15.94 ,2.14 ,,0.01 ,,9.14E-06,4.3E+01,8.07E-03,ND,002,""
2017/10/26 17:00,-2996 ,-2079 ,1,31.6 ,,34.5 ,,,28.0 ,3.36 ,,29.7 ,37.0 ,21.9 ,30.1 ,30.0 ,30.0 ,24.6 ,29.9 ,22.4 ,29.5 ,,29.0 ,29.1 ,,29.2 ,,,30.2 ,30.4 ,,23.8 ,22.8 ,23.1 ,3.87 ,22.1 ,0.07 ,0.04 ,13.55 ,-,-,498 ,0.50 ,16.50 ,2.13 ,,0.01 ,,8.73E-06,4.3E+01,1.34E-02,ND,002,""
2017/10/26 23:00,-2993 ,-2081 ,1,31.6 ,,34.7 ,,,28.0 ,3.37 ,,29.6 ,37.0 ,21.9 ,30.0 ,30.0 ,29.9 ,24.5 ,29.8 ,22.2 ,29.4 ,,28.9 ,29.0 ,,29.0 ,,,30.2 ,30.3 ,,23.8 ,22.7 ,23.0 ,3.85 ,22.1 ,0.06 ,0.04 ,13.55 ,-,-,498 ,0.50 ,16.31 ,2.14 ,,0.01 ,,8.73E-06,4.3E+01,5.38E-03,ND,002,""
2017/10/27 5:00,-2993 ,-2081 ,1,31.5 ,,34.7 ,,,28.0 ,3.34 ,,29.6 ,37.0 ,21.8 ,30.0 ,30.0 ,29.9 ,24.5 ,29.8 ,22.2 ,29.3 ,,28.8 ,29.0 ,,29.0 ,,,30.1 ,30.3 ,,23.7 ,22.7 ,23.0 ,3.82 ,22.0 ,0.06 ,0.04 ,13.55 ,-,-,498 ,0.50 ,16.78 ,2.13 ,,0.01 ,,9.41E-06,4.3E+01,5.38E-03,ND,002,""
2017/10/27 11:00,-2991 ,-2080 ,1,31.5 ,,34.6 ,,,27.9 ,3.25 ,,29.6 ,37.0 ,21.8 ,30.0 ,30.0 ,29.9 ,24.5 ,29.8 ,22.2 ,29.4 ,,28.8 ,29.0 ,,29.0 ,,,30.1 ,30.2 ,,23.7 ,22.7 ,23.0 ,3.80 ,21.9 ,0.06 ,0.04 ,13.55 ,-,-,498 ,0.50 ,16.13 ,2.14 ,,0.01 ,,9.41E-06,4.3E+01,8.07E-03,ND,002,""
2017/10/27 17:00,-2991 ,-2081 ,2,31.4 ,,34.5 ,,,27.9 ,3.25 ,,29.5 ,36.9 ,21.8 ,30.0 ,29.9 ,29.9 ,24.5 ,29.7 ,22.1 ,29.3 ,,28.8 ,28.9 ,,29.0 ,,,30.1 ,30.2 ,,23.7 ,22.6 ,23.0 ,3.80 ,21.7 ,0.06 ,0.04 ,13.55 ,-,-,498 ,0.50 ,15.28 ,2.13 ,,0.01 ,,8.81E-06,4.3E+01,2.69E-03,ND,002,""
2017/10/27 23:00,-2988 ,-2081 ,2,31.3 ,,34.2 ,,,27.8 ,3.10 ,,29.4 ,36.9 ,21.8 ,29.9 ,29.9 ,29.8 ,24.5 ,29.7 ,22.1 ,29.3 ,,28.8 ,28.9 ,,28.9 ,,,30.0 ,30.1 ,,23.7 ,22.6 ,23.0 ,3.79 ,21.8 ,0.07 ,0.05 ,13.55 ,-,-,498 ,0.50 ,15.19 ,2.14 ,,0.01 ,,8.81E-06,4.3E+01,1.07E-02,ND,002,""
2017/10/28 5:00,-2987 ,-2080 ,2,31.3 ,,34.4 ,,,27.8 ,3.06 ,,29.4 ,36.9 ,21.7 ,29.9 ,29.8 ,29.8 ,24.4 ,29.6 ,21.9 ,29.2 ,,28.7 ,28.8 ,,28.9 ,,,30.0 ,30.0 ,,23.7 ,22.6 ,23.0 ,3.78 ,21.8 ,0.07 ,0.04 ,13.55 ,-,-,498 ,0.50 ,16.50 ,2.14 ,,0.01 ,,9.37E-06,4.3E+01,1.07E-02,ND,002,""
2017/10/28 11:00,-2985 ,-2081 ,2,31.3 ,,34.6 ,,,27.8 ,3.05 ,,29.4 ,36.9 ,21.7 ,29.9 ,29.6 ,29.8 ,24.4 ,29.6 ,22.0 ,29.2 ,,28.7 ,28.8 ,,28.9 ,,,30.0 ,30.1 ,,23.6 ,22.6 ,22.9 ,3.77 ,21.8 ,0.07 ,0.05 ,13.55 ,-,-,498 ,0.50 ,16.59 ,2.14 ,,0.01 ,,9.37E-06,4.3E+01,8.07E-03,ND,002,""
2017/10/28 17:00,-2984 ,-2080 ,2,31.3 ,,33.9 ,,,27.8 ,3.36 ,,29.4 ,36.9 ,21.7 ,29.8 ,29.6 ,29.7 ,24.4 ,29.6 ,21.9 ,29.2 ,,28.7 ,28.8 ,,28.8 ,,,30.0 ,30.0 ,,23.6 ,22.6 ,22.9 ,3.77 ,21.9 ,0.06 ,0.04 ,13.55 ,-,-,498 ,0.50 ,14.72 ,2.14 ,,0.01 ,,8.91E-06,4.3E+01,5.38E-03,ND,002,""
2017/10/28 23:00,-2983 ,-2081 ,2,31.2 ,,34.5 ,,,27.8 ,3.63 ,,29.4 ,36.8 ,21.7 ,29.8 ,29.6 ,29.7 ,24.4 ,29.6 ,21.8 ,29.1 ,,28.7 ,28.8 ,,28.8 ,,,29.9 ,30.0 ,,23.6 ,22.5 ,22.9 ,3.76 ,22.0 ,0.06 ,0.04 ,13.55 ,-,-,498 ,0.50 ,15.00 ,2.14 ,,0.01 ,,8.91E-06,4.3E+01,8.07E-03,ND,002,""
2017/10/29 5:00,-2982 ,-2080 ,3,31.2 ,,34.1 ,,,27.8 ,4.10 ,,29.4 ,36.8 ,21.7 ,29.8 ,29.5 ,29.7 ,24.5 ,29.6 ,21.8 ,29.2 ,,28.7 ,28.8 ,,28.8 ,,,29.9 ,30.0 ,,23.6 ,22.5 ,22.9 ,3.75 ,22.0 ,0.06 ,0.03 ,13.55 ,-,-,498 ,0.50 ,15.84 ,2.14 ,,0.01 ,,8.89E-06,4.3E+01,1.34E-02,ND,002,""
2017/10/29 11:00,-2982 ,-2079 ,3,31.1 ,,34.5 ,,,27.8 ,4.89 ,,29.4 ,36.8 ,21.6 ,29.7 ,29.5 ,29.7 ,24.5 ,29.6 ,21.7 ,29.1 ,,28.7 ,28.8 ,,28.8 ,,,29.8 ,29.9 ,,23.6 ,22.5 ,22.9 ,3.74 ,22.0 ,0.04 ,0.02 ,13.55 ,-,-,498 ,0.50 ,18.75 ,2.13 ,,0.01 ,,8.89E-06,4.3E+01,8.07E-03,ND,002,""
2017/10/29 17:00,-2986 ,-2080 ,4,31.1 ,,34.3 ,,,27.8 ,5.41 ,,29.3 ,36.8 ,21.6 ,29.7 ,29.4 ,29.6 ,24.5 ,29.6 ,21.6 ,29.1 ,,28.6 ,28.7 ,,28.7 ,,,29.8 ,29.9 ,,23.5 ,22.5 ,22.9 ,3.73 ,22.0 ,0.03 ,0.01 ,13.54 ,-,-,497 ,0.50 ,21.94 ,2.13 ,,0.01 ,,9.68E-06,4.3E+01,8.07E-03,ND,002,""
2017/10/29 23:00,-2991 ,-2080 ,4,31.1 ,,34.1 ,,,27.8 ,5.89 ,,29.3 ,36.7 ,21.6 ,29.7 ,29.4 ,29.6 ,24.4 ,29.5 ,21.5 ,29.1 ,,28.5 ,28.7 ,,28.7 ,,,29.8 ,29.9 ,,23.5 ,22.5 ,22.9 ,3.73 ,22.0 ,0.02 ,0.00 ,13.54 ,-,-,497 ,0.50 ,21.56 ,2.14 ,,0.01 ,,9.68E-06,4.3E+01,1.07E-02,ND,002,""
2017/10/30 5:00,-2995 ,-2080 ,4,31.1 ,,34.0 ,,,27.8 ,4.61 ,,29.2 ,36.6 ,21.5 ,29.6 ,29.4 ,29.6 ,24.4 ,29.5 ,21.5 ,29.0 ,,28.5 ,28.7 ,,28.7 ,,,29.7 ,29.8 ,,23.5 ,22.5 ,22.9 ,3.73 ,22.1 ,0.03 ,0.01 ,13.54 ,-,-,497 ,0.50 ,18.56 ,2.14 ,,0.01 ,,8.98E-06,4.3E+01,5.38E-03,ND,002,""
2017/10/30 11:00,-2997 ,-2081 ,3,31.1 ,,34.0 ,,,27.8 ,3.47 ,,29.2 ,36.5 ,21.5 ,29.6 ,29.4 ,29.5 ,24.6 ,29.5 ,21.3 ,29.0 ,,28.5 ,28.6 ,,28.6 ,,,29.7 ,29.7 ,,23.4 ,22.5 ,22.9 ,3.72 ,22.1 ,0.04 ,0.02 ,13.54 ,-,-,497 ,0.50 ,16.97 ,2.14 ,,0.01 ,,8.98E-06,4.3E+01,1.61E-02,ND,002,""
