,RPV water level�ifuel range) (A�j,RPV water level�ifuel range) (B�j,Pressure in RPV,FEEDWATER NOZZLE N4B INBOARD(TE-2-3-69D2),SUPPORT SKIRT TOP(TE-2-3-69K1),SUPPORT SKIRT TOP(TE-2-3-69K2),VESSEL BOTTOM ABOVE SKIRT JCT(TE-2-3-69F1),TOP CONTOROL ROD DRIVE HOUSING(TE-2-3-69N1),VESSEL BOTTOM DRAIN(TE-2-106),Pressure in PCV,RPV BELLOWS SEAL AREA(TE-16-114R#2),RPV BELLOWS SEAL AREA(TE-16-114N#1),Blowdown Valves A(TE-2-113A),MSIV leakage detector(2-86A) (TE-27-161),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER HVH2-16A(TE-16-114F#1),SUPPLY AIR D/W COOLER HVH2-16B(TE-16-114G#1),SUPPLY AIR D/W COOLER HVH2-16C(TE-16-114H#1),SUPPLY AIR D/W COOLER HVH2-16C(TE-16-114H#2),SUPPLY AIR D/W COOLER HVH2-16D(TE-16-114J#1),SUPPLY AIR D/W COOLER HVH2-16E(TE-16-114K#1),SUPPLY AIR D/W COOLER HVH2-16E(TE-16-114K#2),PCV Temperature �iTE-16-114W#1�j,PCV Temperature �iTE-16-114W#2�j,PCV Temperature �iTE-16-007�j,PCV Temperature �iTE-16-008�j,Pressure in S/C,S/C Atmosphere temperature(TE-16-114S),Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),FPC skimmer surge tank level,Temperature in SFP,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV,Flow rate of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Dust concentrations in the exhaust gas from the reactor building,Water levels inside PCV were newly added.,"note"
2017/10/30 17:00,-2996 ,-2080 ,3,31.1 ,,33.8 ,,,27.8 ,2.89 ,,29.2 ,36.6 ,21.4 ,29.6 ,29.2 ,29.5 ,24.6 ,29.5 ,21.1 ,29.0 ,,28.5 ,28.1 ,,28.7 ,,,29.7 ,29.8 ,,23.3 ,22.5 ,22.8 ,3.72 ,22.2 ,0.05 ,0.04 ,13.54 ,-,-,497 ,0.50 ,16.31 ,2.13 ,,0.01 ,,8.69E-06,4.3E+01,1.34E-02,ND,002,""
2017/10/30 23:00,-2994 ,-2081 ,3,30.9 ,,33.8 ,,,27.7 ,2.63 ,,29.1 ,36.5 ,21.3 ,29.6 ,29.1 ,29.5 ,24.7 ,29.5 ,20.9 ,28.9 ,,28.4 ,28.1 ,,28.6 ,,,29.7 ,29.8 ,,23.3 ,22.5 ,22.8 ,3.72 ,22.2 ,0.06 ,0.04 ,13.54 ,-,-,497 ,0.50 ,15.09 ,2.14 ,,0.01 ,,8.69E-06,4.3E+01,8.07E-03,ND,002,""
2017/10/31 5:00,-2992 ,-2080 ,3,31.0 ,,33.8 ,,,27.7 ,2.38 ,,29.1 ,36.5 ,21.3 ,29.6 ,29.1 ,29.4 ,24.7 ,29.4 ,20.6 ,28.9 ,,28.4 ,28.1 ,,28.5 ,,,29.6 ,29.7 ,,23.3 ,22.5 ,22.8 ,3.70 ,22.2 ,0.06 ,0.05 ,13.56 ,-,-,499 ,0.50 ,16.13 ,2.14 ,,0.01 ,,8.48E-06,4.3E+01,1.34E-02,ND,002,""
2017/10/31 11:00,-2990 ,-2081 ,3,31.0 ,,33.7 ,,,27.6 ,2.34 ,,29.0 ,36.5 ,21.3 ,29.5 ,29.0 ,29.4 ,24.8 ,29.5 ,20.4 ,28.9 ,,28.3 ,28.1 ,,28.5 ,,,29.6 ,29.7 ,,23.3 ,22.5 ,22.8 ,3.68 ,22.2 ,0.06 ,0.05 ,13.56 ,-,-,499 ,0.50 ,13.59 ,2.13 ,,0.01 ,,8.48E-06,4.3E+01,5.38E-03,ND,002,""
2017/10/31 17:00,-2987 ,-2081 ,3,30.9 ,,33.9 ,,,30.4 ,2.49 ,,29.1 ,36.8 ,21.3 ,29.5 ,29.0 ,29.4 ,24.8 ,29.4 ,20.4 ,28.9 ,,28.3 ,28.1 ,,28.5 ,,,29.6 ,29.7 ,,23.3 ,22.5 ,22.8 ,3.69 ,22.5 ,0.07 ,0.06 ,13.56 ,-,-,499 ,0.50 ,14.91 ,2.13 ,,0.01 ,,9.27E-06,4.3E+01,5.38E-03,ND,002,""
2017/10/31 23:00,-2983 ,-2081 ,3,30.9 ,,33.5 ,,,30.6 ,2.58 ,,29.2 ,36.8 ,21.2 ,29.4 ,29.0 ,29.4 ,24.8 ,29.4 ,20.3 ,28.8 ,,28.2 ,28.1 ,,28.5 ,,,29.6 ,29.7 ,,23.3 ,22.5 ,22.8 ,3.67 ,22.5 ,0.07 ,0.06 ,13.56 ,-,-,499 ,0.50 ,14.63 ,2.14 ,,0.01 ,,9.27E-06,4.3E+01,8.07E-03,ND,002,""
2017/11/1 5:00,-2980 ,-2081 ,3,30.8 ,,33.3 ,,,30.5 ,2.85 ,,29.2 ,36.9 ,21.2 ,29.4 ,28.9 ,29.3 ,24.9 ,29.4 ,20.3 ,28.8 ,,28.2 ,28.0 ,,28.5 ,,,29.5 ,29.6 ,,23.2 ,22.5 ,22.8 ,3.65 ,22.5 ,0.07 ,0.06 ,13.56 ,-,-,499 ,0.49 ,13.13 ,2.13 ,,0.01 ,,8.80E-06,4.3E+01,2.69E-03,ND,002,""
2017/11/1 11:00,-2976 ,-2081 ,3,30.8 ,,33.0 ,,,30.4 ,3.26 ,,29.2 ,36.9 ,21.2 ,29.4 ,28.9 ,29.3 ,24.9 ,29.3 ,20.3 ,28.9 ,,28.3 ,28.2 ,,28.6 ,,,29.5 ,29.7 ,,23.3 ,22.5 ,22.8 ,3.63 ,22.4 ,0.07 ,0.06 ,13.56 ,-,-,499 ,0.49 ,15.84 ,2.13 ,,0.01 ,,8.80E-06,4.3E+01,ND,ND,002,""
2017/11/1 17:00,-2974 ,-2081 ,3,30.7 ,,33.3 ,,,30.4 ,3.70 ,,29.2 ,37.0 ,21.2 ,29.4 ,28.9 ,29.3 ,24.9 ,29.3 ,20.1 ,28.8 ,,28.2 ,28.0 ,,28.5 ,,,29.4 ,29.6 ,,23.3 ,22.4 ,22.8 ,3.63 ,22.6 ,0.05 ,0.04 ,13.56 ,-,-,499 ,0.49 ,16.41 ,2.13 ,,0.01 ,,9.26E-06,4.3E+01,1.07E-02,ND,002,""
2017/11/1 23:00,-2975 ,-2081 ,3,30.7 ,,33.1 ,,,30.3 ,3.68 ,,29.2 ,37.0 ,21.2 ,29.3 ,28.8 ,29.2 ,24.9 ,29.2 ,20.1 ,28.8 ,,28.1 ,28.0 ,,28.4 ,,,29.5 ,29.6 ,,23.3 ,22.4 ,22.8 ,3.63 ,22.7 ,0.05 ,0.04 ,13.56 ,-,-,499 ,0.49 ,16.50 ,2.14 ,,0.01 ,,9.26E-06,4.3E+01,2.69E-03,ND,002,""
2017/11/2 5:00,-2974 ,-2081 ,3,30.6 ,,32.9 ,,,30.3 ,3.63 ,,29.2 ,37.0 ,21.1 ,29.3 ,28.8 ,29.2 ,24.9 ,29.2 ,19.9 ,28.7 ,,28.1 ,28.0 ,,28.4 ,,,29.4 ,29.6 ,,23.1 ,22.4 ,22.8 ,3.62 ,22.8 ,0.05 ,0.04 ,13.56 ,-,-,499 ,0.50 ,16.50 ,2.14 ,,0.01 ,,8.81E-06,4.3E+01,2.69E-03,ND,002,""
2017/11/2 11:00,-2974 ,-2081 ,3,30.5 ,,33.2 ,,,30.3 ,3.41 ,,29.2 ,37.1 ,21.1 ,29.3 ,28.8 ,29.2 ,25.0 ,29.2 ,19.8 ,28.7 ,,28.1 ,28.0 ,,28.4 ,,,29.4 ,29.5 ,,23.2 ,22.4 ,22.8 ,3.62 ,23.0 ,0.05 ,0.04 ,13.56 ,-,-,499 ,0.50 ,16.41 ,2.13 ,,0.01 ,,8.81E-06,4.3E+01,8.07E-03,ND,002,""
2017/11/2 17:00,-2974 ,-2081 ,3,30.5 ,,33.3 ,,,30.3 ,3.49 ,,29.2 ,37.1 ,21.1 ,29.3 ,28.7 ,29.1 ,24.9 ,29.1 ,19.6 ,28.7 ,,28.1 ,27.9 ,,28.4 ,,,29.3 ,29.5 ,,23.2 ,22.4 ,22.8 ,3.62 ,23.2 ,0.05 ,0.04 ,13.56 ,-,-,499 ,0.50 ,16.50 ,2.13 ,,0.01 ,,8.71E-06,4.3E+01,1.07E-02,ND,002,""
2017/11/2 23:00,-2973 ,-2081 ,3,30.4 ,,32.8 ,,,30.3 ,3.58 ,,29.2 ,37.1 ,21.1 ,29.2 ,28.8 ,29.1 ,24.9 ,29.1 ,19.5 ,28.7 ,,28.0 ,27.9 ,,28.4 ,,,29.4 ,29.5 ,,23.1 ,22.4 ,22.8 ,3.60 ,23.3 ,0.05 ,0.04 ,13.56 ,-,-,499 ,0.50 ,16.22 ,2.13 ,,0.01 ,,8.71E-06,4.3E+01,1.07E-02,ND,002,""
2017/11/3 5:00,-2973 ,-2081 ,3,30.3 ,,33.1 ,,,30.2 ,3.80 ,,29.2 ,37.2 ,21.1 ,29.2 ,28.8 ,29.1 ,25.0 ,29.1 ,19.5 ,28.7 ,,28.1 ,28.0 ,,28.4 ,,,29.4 ,29.5 ,,23.1 ,22.4 ,22.7 ,3.58 ,23.2 ,0.05 ,0.03 ,13.56 ,-,-,499 ,0.50 ,17.53 ,2.14 ,,0.01 ,,9.61E-06,4.3E+01,8.07E-03,ND,002,""
2017/11/3 11:00,-2972 ,-2081 ,3,30.2 ,,33.0 ,,,30.2 ,3.90 ,,29.2 ,37.2 ,21.1 ,29.2 ,28.7 ,29.1 ,24.9 ,29.0 ,19.4 ,28.6 ,,28.0 ,27.9 ,,28.3 ,,,29.3 ,29.4 ,,23.1 ,22.4 ,22.7 ,3.57 ,23.2 ,0.05 ,0.03 ,13.56 ,-,-,499 ,0.50 ,15.38 ,2.14 ,,0.01 ,,9.61E-06,4.2E+01,5.38E-03,ND,002,""
2017/11/3 17:00,-2973 ,-2081 ,3,30.2 ,,32.5 ,,,30.2 ,4.06 ,,29.1 ,37.2 ,21.1 ,29.1 ,28.7 ,29.1 ,24.9 ,29.0 ,19.3 ,28.6 ,,28.0 ,27.9 ,,28.3 ,,,29.3 ,29.5 ,,23.1 ,22.3 ,22.7 ,3.57 ,23.4 ,0.04 ,0.03 ,13.56 ,-,-,499 ,0.50 ,16.31 ,2.13 ,,0.01 ,,8.89E-06,4.3E+01,8.07E-03,ND,002,""
2017/11/3 23:00,-2972 ,-2081 ,3,30.2 ,,32.8 ,,,30.1 ,4.09 ,,29.1 ,37.2 ,21.1 ,29.1 ,28.7 ,29.0 ,24.9 ,29.0 ,19.3 ,28.5 ,,27.9 ,27.8 ,,28.2 ,,,29.3 ,29.4 ,,23.1 ,22.3 ,22.7 ,3.55 ,23.4 ,0.04 ,0.03 ,13.56 ,-,-,499 ,0.50 ,15.75 ,2.14 ,,0.01 ,,8.89E-06,4.3E+01,8.07E-03,ND,002,""
2017/11/4 5:00,-2972 ,-2081 ,3,30.3 ,,32.8 ,,,30.1 ,4.21 ,,29.1 ,37.2 ,21.0 ,29.1 ,28.7 ,29.0 ,24.9 ,29.0 ,19.4 ,28.6 ,,27.9 ,27.8 ,,28.2 ,,,29.2 ,29.4 ,,23.1 ,22.3 ,22.6 ,3.54 ,23.4 ,0.04 ,0.03 ,13.56 ,-,-,499 ,0.50 ,16.88 ,2.13 ,,0.01 ,,9.09E-06,4.3E+01,2.69E-03,ND,002,""
2017/11/4 11:00,-2972 ,-2081 ,3,30.2 ,,32.8 ,,,30.1 ,4.05 ,,29.1 ,37.3 ,21.0 ,29.1 ,28.7 ,29.0 ,24.9 ,29.0 ,19.4 ,28.6 ,,28.0 ,27.9 ,,28.3 ,,,29.2 ,29.4 ,,23.0 ,22.3 ,22.6 ,3.53 ,23.5 ,0.05 ,0.03 ,13.55 ,-,-,498 ,0.50 ,16.31 ,2.13 ,,0.01 ,,9.09E-06,4.3E+01,2.69E-03,ND,002,""
2017/11/4 17:00,-2972 ,-2081 ,3,30.1 ,,32.8 ,,,30.0 ,3.66 ,,29.1 ,37.3 ,21.0 ,29.1 ,28.7 ,29.0 ,24.9 ,29.0 ,19.4 ,28.5 ,,27.9 ,27.8 ,,28.2 ,,,29.2 ,29.4 ,,23.0 ,22.2 ,22.6 ,3.52 ,23.5 ,0.05 ,0.03 ,13.55 ,-,-,498 ,0.50 ,17.34 ,2.13 ,,0.01 ,,9.76E-06,4.3E+01,2.69E-03,ND,002,""
2017/11/4 23:00,-2972 ,-2080 ,3,30.1 ,,32.6 ,,,30.0 ,3.25 ,,29.1 ,37.3 ,20.9 ,29.1 ,28.6 ,29.0 ,24.9 ,29.0 ,19.5 ,28.5 ,,27.9 ,27.8 ,,28.2 ,,,29.2 ,29.4 ,,22.9 ,22.2 ,22.6 ,3.49 ,23.4 ,0.05 ,0.03 ,13.56 ,-,-,499 ,0.50 ,16.22 ,2.13 ,,0.01 ,,9.76E-06,4.3E+01,8.07E-03,ND,002,""
2017/11/5 5:00,-2971 ,-2082 ,3,30.2 ,,32.7 ,,,29.9 ,2.92 ,,29.1 ,37.3 ,20.9 ,29.1 ,28.6 ,29.0 ,24.9 ,28.9 ,19.4 ,28.5 ,,27.9 ,27.8 ,,28.2 ,,,29.2 ,29.3 ,,22.9 ,22.2 ,22.5 ,3.44 ,23.2 ,0.05 ,0.04 ,13.56 ,-,-,499 ,0.50 ,16.41 ,2.13 ,,0.01 ,,8.97E-06,4.3E+01,8.07E-03,ND,002,""
2017/11/5 11:00,-2971 ,-2081 ,3,30.0 ,,32.6 ,,,29.9 ,2.65 ,,29.1 ,37.3 ,20.8 ,29.0 ,28.6 ,28.9 ,24.9 ,28.9 ,19.4 ,28.5 ,,27.9 ,27.8 ,,28.2 ,,,29.2 ,29.4 ,,22.8 ,22.2 ,22.5 ,3.40 ,23.0 ,0.06 ,0.04 ,13.56 ,-,-,499 ,0.50 ,16.78 ,2.13 ,,0.01 ,,8.97E-06,4.3E+01,1.88E-02,ND,002,""
2017/11/5 17:00,-2969 ,-2081 ,3,30.1 ,,32.6 ,,,29.8 ,2.60 ,,29.0 ,37.3 ,20.8 ,29.0 ,28.5 ,28.9 ,24.9 ,28.8 ,19.4 ,28.4 ,,27.8 ,27.7 ,,28.1 ,,,29.1 ,29.3 ,,22.8 ,22.2 ,22.5 ,3.38 ,22.6 ,0.06 ,0.04 ,13.56 ,-,-,499 ,0.50 ,15.75 ,2.13 ,,0.01 ,,9.81E-06,4.3E+01,8.07E-03,ND,002,""
2017/11/5 23:00,-2967 ,-2081 ,3,30.0 ,,32.3 ,,,29.8 ,2.57 ,,29.0 ,37.3 ,20.8 ,29.0 ,28.5 ,28.9 ,24.9 ,28.8 ,19.4 ,28.4 ,,27.8 ,27.7 ,,28.1 ,,,29.1 ,29.3 ,,22.8 ,22.1 ,22.5 ,3.35 ,22.4 ,0.06 ,0.04 ,13.56 ,-,-,499 ,0.50 ,16.03 ,2.13 ,,0.01 ,,9.81E-06,4.3E+01,8.07E-03,ND,002,""
2017/11/6 5:00,-2966 ,-2081 ,3,30.0 ,,32.4 ,,,29.8 ,2.71 ,,29.0 ,37.3 ,20.7 ,29.0 ,28.5 ,28.9 ,24.9 ,28.8 ,19.5 ,28.4 ,,27.8 ,27.7 ,,28.0 ,,,29.0 ,29.3 ,,22.7 ,22.1 ,22.4 ,3.31 ,22.2 ,0.05 ,0.04 ,13.56 ,-,-,499 ,0.50 ,15.94 ,2.13 ,,0.01 ,,9.04E-06,4.2E+01,8.07E-03,ND,002,""
2017/11/6 11:00,-2965 ,-2081 ,3,30.0 ,,32.3 ,,,29.8 ,2.94 ,,29.0 ,37.3 ,20.7 ,29.0 ,28.5 ,28.9 ,24.9 ,28.8 ,19.6 ,28.5 ,,27.9 ,27.8 ,,28.1 ,,,29.1 ,29.3 ,,22.8 ,22.1 ,22.4 ,3.28 ,22.1 ,0.06 ,0.04 ,13.56 ,-,-,499 ,0.50 ,16.31 ,2.13 ,,0.01 ,,9.04E-06,4.3E+01,2.69E-03,ND,002,""
2017/11/6 17:00,-2965 ,-2081 ,3,29.9 ,,32.5 ,,,29.7 ,3.22 ,,28.9 ,37.3 ,20.7 ,29.0 ,28.5 ,28.8 ,24.8 ,28.8 ,19.5 ,28.4 ,,27.8 ,27.6 ,,28.0 ,,,29.0 ,29.3 ,,22.8 ,22.1 ,22.4 ,3.29 ,22.1 ,0.05 ,0.04 ,13.56 ,-,-,499 ,0.50 ,15.84 ,2.13 ,,0.01 ,,9.04E-06,4.3E+01,2.69E-03,ND,002,""
2017/11/6 23:00,-2964 ,-2081 ,3,29.9 ,,32.5 ,,,29.7 ,3.26 ,,28.9 ,37.3 ,20.7 ,28.9 ,28.5 ,28.8 ,24.8 ,28.7 ,19.6 ,28.4 ,,27.8 ,27.6 ,,28.0 ,,,29.0 ,29.2 ,,22.8 ,22.1 ,22.4 ,3.28 ,22.2 ,0.04 ,0.03 ,13.56 ,-,-,499 ,0.50 ,17.25 ,2.13 ,,0.01 ,,9.04E-06,4.3E+01,5.38E-03,ND,002,""
2017/11/7 5:00,-2963 ,-2081 ,3,29.9 ,,32.3 ,,,29.7 ,3.21 ,,28.9 ,37.3 ,20.7 ,28.9 ,28.4 ,28.8 ,24.8 ,28.7 ,19.6 ,28.4 ,,27.8 ,27.6 ,,28.0 ,,,29.0 ,29.2 ,,22.8 ,22.1 ,22.4 ,3.26 ,22.2 ,0.04 ,0.03 ,13.56 ,-,-,499 ,0.50 ,15.47 ,2.13 ,,0.01 ,,9.09E-06,4.3E+01,1.07E-02,ND,002,""
2017/11/7 11:00,-2962 ,-2081 ,3,29.8 ,,32.3 ,,,29.7 ,3.30 ,,28.9 ,37.3 ,20.7 ,28.9 ,28.4 ,28.8 ,24.8 ,28.8 ,19.7 ,28.4 ,,27.8 ,27.7 ,,28.0 ,,,29.0 ,29.2 ,,22.8 ,22.0 ,22.4 ,3.25 ,22.1 ,0.05 ,0.03 ,13.56 ,-,-,499 ,0.50 ,15.84 ,2.13 ,,0.01 ,,9.09E-06,4.3E+01,1.07E-02,ND,002,""
2017/11/7 17:00,-2960 ,-2081 ,3,30.1 ,,32.8 ,,,30.0 ,3.67 ,,28.9 ,37.0 ,20.7 ,29.1 ,28.6 ,29.0 ,24.9 ,28.9 ,19.8 ,28.7 ,,27.9 ,27.8 ,,28.2 ,,,29.1 ,29.2 ,,22.7 ,22.0 ,22.4 ,3.25 ,22.3 ,0.04 ,0.04 ,13.56 ,-,-,499 ,0.50 ,15.84 ,2.13 ,,0.01 ,,8.97E-06,4.3E+01,5.38E-03,ND,002,""
2017/11/7 23:00,-2958 ,-2082 ,3,30.2 ,,32.6 ,,,30.5 ,3.80 ,,28.8 ,36.8 ,20.6 ,29.1 ,28.7 ,29.0 ,24.9 ,29.0 ,19.9 ,28.7 ,,28.0 ,27.8 ,,28.3 ,,,29.3 ,29.4 ,,22.7 ,22.0 ,22.3 ,3.24 ,22.4 ,0.04 ,0.04 ,13.56 ,-,-,499 ,0.50 ,17.16 ,2.13 ,,0.01 ,,8.97E-06,4.3E+01,2.69E-03,ND,002,""
2017/11/8 5:00,-2958 ,-2082 ,3,30.3 ,,32.8 ,,,30.7 ,3.95 ,,28.7 ,36.7 ,20.6 ,29.2 ,28.7 ,29.1 ,24.9 ,29.0 ,19.9 ,28.7 ,,28.0 ,27.9 ,,28.2 ,,,29.3 ,29.3 ,,22.7 ,22.0 ,22.3 ,3.22 ,22.4 ,0.04 ,0.03 ,13.56 ,-,-,499 ,0.50 ,16.59 ,2.13 ,,0.01 ,,8.88E-06,4.3E+01,ND,ND,002,""
2017/11/8 11:00,-2957 ,-2082 ,3,30.3 ,,32.9 ,,,30.8 ,4.20 ,,28.7 ,36.6 ,20.6 ,29.2 ,28.7 ,29.0 ,24.7 ,29.0 ,20.1 ,28.6 ,,28.0 ,27.8 ,,28.2 ,,,29.3 ,29.4 ,,22.7 ,22.0 ,22.3 ,3.21 ,22.4 ,0.04 ,0.03 ,13.56 ,-,-,499 ,0.50 ,15.19 ,2.13 ,,0.01 ,,8.88E-06,4.3E+01,8.07E-03,-,002,""
2017/11/8 17:00,-2959 ,-2081 ,3,30.3 ,,32.9 ,,,30.9 ,4.50 ,,28.7 ,36.6 ,20.6 ,29.2 ,28.7 ,29.0 ,24.7 ,28.9 ,20.1 ,28.5 ,,28.0 ,27.7 ,,28.1 ,,,29.2 ,29.2 ,,22.7 ,22.0 ,22.3 ,3.21 ,22.5 ,0.03 ,0.03 ,13.56 ,-,-,499 ,0.50 ,15.56 ,2.13 ,,0.01 ,,9.98E-06,4.3E+01,2.42E-02,ND,002,""
2017/11/8 23:00,-2957 ,-2081 ,3,30.3 ,,33.1 ,,,30.9 ,4.58 ,,28.6 ,36.5 ,20.5 ,29.1 ,28.7 ,29.0 ,24.7 ,28.9 ,20.0 ,28.5 ,,27.9 ,27.7 ,,28.1 ,,,29.2 ,29.2 ,,22.7 ,22.0 ,22.3 ,3.21 ,22.6 ,0.03 ,0.03 ,13.56 ,-,-,499 ,0.50 ,16.50 ,2.13 ,,0.01 ,,9.98E-06,4.3E+01,8.07E-03,ND,002,""
2017/11/9 5:00,-2958 ,-2081 ,3,30.3 ,,33.0 ,,,30.9 ,4.20 ,,28.6 ,36.4 ,20.5 ,29.1 ,28.7 ,29.0 ,24.6 ,28.9 ,20.0 ,28.5 ,,27.9 ,27.7 ,,28.1 ,,,29.2 ,29.2 ,,22.7 ,22.0 ,22.3 ,3.21 ,22.8 ,0.04 ,0.03 ,13.56 ,-,-,499 ,0.50 ,15.47 ,2.13 ,,0.01 ,,9.10E-06,4.3E+01,1.34E-02,ND,002,""
2017/11/9 11:00,-2957 ,-2081 ,3,30.3 ,,32.9 ,,,30.9 ,3.87 ,,28.5 ,36.4 ,20.4 ,29.0 ,28.5 ,28.9 ,24.5 ,28.8 ,19.9 ,28.4 ,,27.8 ,27.6 ,,28.0 ,,,29.1 ,29.2 ,,22.6 ,22.0 ,22.3 ,3.19 ,22.8 ,0.04 ,0.03 ,13.56 ,-,-,499 ,0.50 ,16.50 ,2.13 ,,0.01 ,,9.10E-06,4.3E+01,5.38E-03,ND,002,""
2017/11/9 17:00,-2959 ,-2081 ,3,30.3 ,,32.7 ,,,30.9 ,3.54 ,,28.5 ,36.3 ,20.4 ,28.9 ,28.5 ,28.8 ,24.5 ,28.8 ,20.1 ,28.4 ,,27.9 ,27.6 ,,28.0 ,,,29.1 ,29.1 ,,22.6 ,21.9 ,22.3 ,3.18 ,22.9 ,0.04 ,0.04 ,13.56 ,-,-,499 ,0.50 ,15.94 ,2.13 ,,0.01 ,,9.88E-06,4.3E+01,5.38E-03,ND,002,""
2017/11/9 23:00,-2957 ,-2081 ,3,30.2 ,,32.5 ,,,30.8 ,3.14 ,,28.4 ,36.3 ,20.4 ,28.9 ,28.5 ,28.8 ,24.4 ,28.7 ,20.0 ,28.3 ,,27.8 ,27.6 ,,27.9 ,,,28.9 ,29.0 ,,22.5 ,21.9 ,22.3 ,3.15 ,22.8 ,0.04 ,0.04 ,13.56 ,-,-,499 ,0.50 ,16.59 ,2.13 ,,0.01 ,,9.88E-06,4.3E+01,8.07E-03,ND,002,""
2017/11/10 5:00,-2957 ,-2081 ,3,30.2 ,,32.3 ,,,30.8 ,3.05 ,,28.4 ,36.2 ,20.3 ,28.8 ,28.4 ,28.7 ,24.3 ,28.7 ,20.0 ,28.3 ,,27.7 ,27.6 ,,27.9 ,,,29.0 ,29.0 ,,22.5 ,21.9 ,22.3 ,3.11 ,22.6 ,0.04 ,0.04 ,13.56 ,-,-,499 ,0.50 ,16.31 ,2.13 ,,0.01 ,,9.11E-06,4.3E+01,1.07E-02,ND,002,""
2017/11/10 11:00,-2956 ,-2082 ,3,30.1 ,,32.3 ,,,30.8 ,3.14 ,,28.4 ,36.2 ,20.3 ,28.8 ,28.4 ,28.7 ,24.3 ,28.7 ,20.0 ,28.3 ,,27.8 ,27.6 ,,27.9 ,,,29.0 ,29.0 ,,22.5 ,21.9 ,22.2 ,3.07 ,22.5 ,0.05 ,0.04 ,13.56 ,-,-,499 ,0.50 ,16.41 ,2.13 ,,0.01 ,,9.22E-06,4.3E+01,8.07E-03,ND,002,""
2017/11/10 17:00,-2956 ,-2082 ,3,30.1 ,,32.1 ,,,30.8 ,3.56 ,,28.4 ,36.1 ,20.3 ,28.8 ,28.4 ,28.7 ,24.3 ,28.6 ,20.0 ,28.3 ,,27.7 ,27.6 ,,27.9 ,,,28.9 ,29.0 ,,22.5 ,21.9 ,22.2 ,3.06 ,22.2 ,0.04 ,0.04 ,13.56 ,-,-,499 ,0.50 ,15.56 ,2.13 ,,0.01 ,,9.22E-06,4.3E+01,1.61E-02,ND,002,""
2017/11/10 23:00,-2950 ,-2081 ,3,30.1 ,,32.4 ,,,30.7 ,4.41 ,,28.3 ,36.1 ,20.2 ,28.7 ,28.4 ,28.7 ,24.1 ,28.5 ,20.2 ,28.2 ,,27.7 ,27.5 ,,27.8 ,,,28.9 ,29.0 ,,22.5 ,21.9 ,22.2 ,3.05 ,22.2 ,0.03 ,0.03 ,13.56 ,-,-,499 ,0.50 ,17.44 ,2.13 ,,0.01 ,,9.35E-06,4.3E+01,5.38E-03,ND,002,""
2017/11/11 5:00,-2951 ,-2082 ,3,30.1 ,,32.9 ,,,30.7 ,5.00 ,,28.3 ,36.1 ,20.3 ,28.7 ,28.4 ,28.7 ,24.1 ,28.6 ,20.3 ,28.2 ,,27.7 ,27.6 ,,27.9 ,,,28.9 ,29.0 ,,22.5 ,21.9 ,22.2 ,3.04 ,22.3 ,0.03 ,0.02 ,13.56 ,-,-,499 ,0.50 ,16.97 ,2.13 ,,0.01 ,,9.35E-06,4.3E+01,5.38E-03,ND,002,""
2017/11/11 11:00,-2951 ,-2081 ,3,30.1 ,,32.9 ,,,30.7 ,4.71 ,,28.3 ,36.0 ,20.2 ,28.7 ,28.3 ,28.6 ,24.0 ,28.5 ,20.1 ,28.1 ,,27.6 ,27.4 ,,27.7 ,,,28.8 ,28.9 ,,22.5 ,21.9 ,22.2 ,3.03 ,22.3 ,0.03 ,0.03 ,13.56 ,-,-,499 ,0.50 ,16.50 ,2.12 ,,0.01 ,,1.01E-05,4.3E+01,1.34E-02,ND,002,""
2017/11/11 17:00,-2950 ,-2081 ,3,30.1 ,,32.5 ,,,30.7 ,4.29 ,,28.2 ,36.0 ,20.2 ,28.7 ,28.3 ,28.6 ,24.0 ,28.5 ,20.2 ,28.1 ,,27.6 ,27.4 ,,27.7 ,,,28.7 ,28.8 ,,22.4 ,21.9 ,22.2 ,3.02 ,22.5 ,0.04 ,0.03 ,13.56 ,-,-,499 ,0.50 ,16.41 ,2.12 ,,0.01 ,,1.01E-05,4.3E+01,5.38E-03,ND,002,""
2017/11/11 23:00,-2951 ,-2082 ,3,30.1 ,,32.8 ,,,30.6 ,3.87 ,,28.3 ,35.9 ,20.2 ,28.7 ,28.3 ,28.6 ,24.0 ,28.5 ,20.2 ,28.2 ,,27.7 ,27.5 ,,27.8 ,,,28.8 ,28.9 ,,22.4 ,21.9 ,22.2 ,3.00 ,22.4 ,0.04 ,0.03 ,13.56 ,-,-,499 ,0.50 ,15.84 ,2.12 ,,0.01 ,,9.11E-06,4.3E+01,1.34E-02,ND,002,""
2017/11/12 5:00,-2951 ,-2082 ,3,30.2 ,,33.1 ,,,30.6 ,3.37 ,,28.2 ,35.9 ,20.1 ,28.6 ,28.3 ,28.6 ,23.9 ,28.5 ,20.1 ,28.1 ,,27.6 ,27.5 ,,27.8 ,,,28.8 ,28.8 ,,22.4 ,21.9 ,22.2 ,2.95 ,22.2 ,0.04 ,0.03 ,13.56 ,-,-,499 ,0.50 ,16.50 ,2.12 ,,0.01 ,,9.11E-06,4.2E+01,5.38E-03,ND,002,""
2017/11/12 11:00,-2950 ,-2083 ,3,30.1 ,,32.7 ,,,30.5 ,3.10 ,,28.2 ,35.9 ,20.0 ,28.6 ,28.3 ,28.5 ,23.9 ,28.5 ,20.0 ,28.1 ,,27.6 ,27.4 ,,27.7 ,,,28.8 ,28.9 ,,22.4 ,21.9 ,22.2 ,2.92 ,22.0 ,0.04 ,0.03 ,13.56 ,-,-,499 ,0.50 ,15.75 ,2.12 ,,0.01 ,,8.96E-06,4.3E+01,1.34E-02,ND,002,""
2017/11/12 17:00,-2950 ,-2082 ,3,30.1 ,,32.9 ,,,30.5 ,2.95 ,,28.2 ,35.9 ,20.0 ,28.5 ,28.2 ,28.5 ,23.9 ,28.5 ,20.1 ,28.1 ,,27.6 ,27.5 ,,27.7 ,,,28.8 ,28.9 ,,22.4 ,21.8 ,22.2 ,2.90 ,21.8 ,0.04 ,0.04 ,13.56 ,-,-,499 ,0.50 ,15.75 ,2.11 ,,0.01 ,,8.96E-06,4.3E+01,2.69E-03,ND,002,""
2017/11/12 23:00,-2948 ,-2082 ,3,30.0 ,,32.5 ,,,30.5 ,2.71 ,,28.2 ,35.8 ,20.0 ,28.6 ,28.2 ,28.5 ,23.8 ,28.4 ,20.0 ,28.0 ,,27.6 ,27.4 ,,27.7 ,,,28.7 ,28.8 ,,22.3 ,21.8 ,22.1 ,2.87 ,21.6 ,0.04 ,0.03 ,13.56 ,-,-,499 ,0.50 ,16.41 ,2.12 ,,0.01 ,,9.23E-06,4.3E+01,1.07E-02,ND,002,""
2017/11/13 5:00,-2947 ,-2082 ,3,30.0 ,,32.8 ,,,30.5 ,2.67 ,,28.1 ,35.8 ,19.9 ,28.5 ,28.2 ,28.5 ,23.8 ,28.3 ,19.9 ,28.0 ,,27.5 ,27.3 ,,27.6 ,,,28.7 ,28.7 ,,22.2 ,21.8 ,22.1 ,2.83 ,21.4 ,0.04 ,0.04 ,13.56 ,-,-,499 ,0.50 ,16.31 ,2.12 ,,0.01 ,,9.23E-06,4.3E+01,1.88E-02,ND,002,""
2017/11/13 11:00,-2946 ,-2082 ,3,30.0 ,,32.6 ,,,30.4 ,2.72 ,,28.1 ,35.8 ,19.9 ,28.5 ,28.2 ,28.5 ,23.8 ,28.4 ,20.0 ,28.0 ,,27.6 ,27.4 ,,27.7 ,,,28.8 ,28.8 ,,22.3 ,21.8 ,22.1 ,2.79 ,21.3 ,0.05 ,0.04 ,13.56 ,-,-,499 ,0.50 ,16.31 ,2.12 ,,0.01 ,,8.99E-06,4.3E+01,ND,ND,002,""
2017/11/13 17:00,-2946 ,-2083 ,3,30.0 ,,32.9 ,,,30.3 ,3.06 ,,28.1 ,35.7 ,19.9 ,28.5 ,28.1 ,28.5 ,23.8 ,28.4 ,20.0 ,28.1 ,,27.6 ,27.5 ,,27.7 ,,,28.7 ,28.9 ,,22.3 ,21.8 ,22.1 ,2.78 ,21.0 ,0.04 ,0.03 ,13.56 ,-,-,499 ,0.50 ,16.41 ,2.12 ,,0.01 ,,8.99E-06,4.3E+01,5.38E-03,ND,002,""
2017/11/13 23:00,-2945 ,-2083 ,3,30.0 ,,33.1 ,,,30.3 ,3.31 ,,28.0 ,35.7 ,19.9 ,28.4 ,28.1 ,28.4 ,23.7 ,28.3 ,19.9 ,27.9 ,,27.5 ,27.3 ,,27.6 ,,,28.7 ,28.8 ,,22.3 ,21.7 ,22.1 ,2.77 ,21.0 ,0.04 ,0.03 ,13.56 ,-,-,499 ,0.50 ,16.22 ,2.12 ,,0.01 ,,9.15E-06,4.3E+01,5.38E-03,ND,002,""
2017/11/14 5:00,-2943 ,-2083 ,3,29.9 ,,33.0 ,,,30.3 ,3.46 ,,28.0 ,35.7 ,19.9 ,28.4 ,28.1 ,28.4 ,23.7 ,28.3 ,19.9 ,28.0 ,,27.5 ,27.3 ,,27.6 ,,,28.7 ,28.8 ,,22.3 ,21.7 ,22.1 ,2.75 ,21.0 ,0.04 ,0.03 ,13.55 ,-,-,498 ,0.50 ,16.97 ,2.12 ,,0.01 ,,9.15E-06,4.3E+01,1.07E-02,ND,002,""
2017/11/14 11:00,-2943 ,-2083 ,3,29.9 ,,32.9 ,,,30.2 ,3.76 ,,28.0 ,35.6 ,19.9 ,28.4 ,28.1 ,28.3 ,23.6 ,28.3 ,19.8 ,27.9 ,,27.4 ,27.2 ,,27.5 ,,,28.6 ,28.6 ,,22.3 ,21.7 ,22.1 ,2.75 ,21.1 ,0.03 ,0.03 ,13.55 ,-,-,498 ,0.50 ,17.25 ,2.12 ,,0.01 ,,9.93E-06,4.3E+01,5.38E-03,ND,002,""
2017/11/14 17:00,-2942 ,-2083 ,3,29.9 ,,32.8 ,,,30.2 ,3.94 ,,28.0 ,35.6 ,19.9 ,28.4 ,28.0 ,28.3 ,23.6 ,28.2 ,19.8 ,27.9 ,,27.4 ,27.2 ,,27.5 ,,,28.6 ,28.6 ,,22.3 ,21.7 ,22.1 ,2.75 ,21.2 ,0.03 ,0.03 ,13.55 ,-,-,498 ,0.50 ,15.75 ,2.11 ,,0.01 ,,9.93E-06,4.3E+01,5.38E-03,ND,002,""
2017/11/14 23:00,-2942 ,-2083 ,3,29.9 ,,32.9 ,,,30.2 ,3.93 ,,27.9 ,35.6 ,19.8 ,28.4 ,28.0 ,28.3 ,23.6 ,28.2 ,19.7 ,27.8 ,,27.4 ,27.2 ,,27.5 ,,,28.5 ,28.6 ,,22.3 ,21.7 ,22.1 ,2.74 ,21.3 ,0.03 ,0.03 ,13.55 ,-,-,498 ,0.50 ,16.31 ,2.12 ,,0.01 ,,9.73E-06,4.3E+01,1.88E-02,ND,002,""
2017/11/15 5:00,-2941 ,-2083 ,3,29.8 ,,32.8 ,,,30.1 ,3.68 ,,27.9 ,35.6 ,19.8 ,28.4 ,28.0 ,28.3 ,23.5 ,28.2 ,19.7 ,27.8 ,,27.3 ,27.2 ,,27.5 ,,,28.5 ,28.6 ,,22.2 ,21.7 ,22.1 ,2.73 ,21.4 ,0.03 ,0.04 ,13.55 ,-,-,498 ,0.50 ,15.84 ,2.12 ,,0.01 ,,9.73E-06,4.2E+01,8.07E-03,ND,002,""
2017/11/15 11:00,-2941 ,-2083 ,3,29.8 ,,32.4 ,,,30.1 ,3.64 ,,27.9 ,35.5 ,19.8 ,28.3 ,28.0 ,28.2 ,23.5 ,28.1 ,19.7 ,27.8 ,,27.3 ,27.1 ,,27.4 ,,,28.5 ,28.5 ,,22.2 ,21.7 ,22.0 ,3.17 ,21.4 ,0.03 ,0.03 ,13.55 ,-,-,498 ,0.50 ,16.50 ,2.12 ,,0.01 ,,9.02E-06,4.3E+01,1.07E-02,ND,002,""
2017/11/15 17:00,-2941 ,-2083 ,3,29.8 ,,33.0 ,,,30.1 ,3.75 ,,27.8 ,35.5 ,19.7 ,28.3 ,27.9 ,28.2 ,23.5 ,28.1 ,19.6 ,27.7 ,,27.2 ,27.1 ,,27.4 ,,,28.5 ,28.5 ,,22.2 ,21.7 ,22.0 ,4.58 ,21.5 ,0.03 ,0.03 ,13.55 ,-,-,498 ,0.50 ,15.47 ,2.11 ,,0.01 ,,9.02E-06,4.3E+01,ND,ND,002,""
2017/11/15 23:00,-2941 ,-2083 ,3,29.8 ,,33.0 ,,,30.0 ,3.77 ,,27.9 ,35.5 ,19.7 ,28.2 ,27.9 ,28.2 ,23.5 ,28.1 ,19.6 ,27.7 ,,27.3 ,27.1 ,,27.4 ,,,28.5 ,28.5 ,,22.2 ,21.7 ,22.0 ,4.57 ,21.5 ,0.03 ,0.03 ,13.55 ,-,-,498 ,0.50 ,16.69 ,2.12 ,,0.01 ,,9.47E-06,4.3E+01,1.88E-02,ND,002,""
2017/11/16 5:00,-2940 ,-2083 ,3,29.8 ,,32.8 ,,,30.0 ,3.72 ,,27.8 ,35.5 ,19.7 ,28.3 ,27.9 ,28.2 ,23.4 ,28.1 ,19.6 ,27.7 ,,27.2 ,27.1 ,,27.3 ,,,28.5 ,28.5 ,,22.1 ,21.7 ,22.0 ,4.55 ,21.4 ,0.03 ,0.03 ,13.55 ,-,-,498 ,0.50 ,17.34 ,2.12 ,,0.01 ,,9.47E-06,4.3E+01,8.07E-03,ND,002,""
2017/11/16 11:00,-2939 ,-2083 ,3,29.7 ,,33.0 ,,,29.9 ,3.33 ,,27.8 ,35.4 ,19.7 ,28.2 ,27.9 ,28.2 ,23.4 ,28.0 ,19.5 ,27.7 ,,27.2 ,27.0 ,,27.3 ,,,28.4 ,28.4 ,,22.1 ,21.7 ,22.0 ,4.53 ,21.3 ,0.04 ,0.04 ,13.55 ,-,-,498 ,0.50 ,14.91 ,2.11 ,,0.01 ,,9.07E-06,4.3E+01,2.15E-02,ND,002,""
2017/11/16 17:00,-2939 ,-2083 ,3,29.7 ,,32.8 ,,,29.9 ,3.04 ,,27.8 ,35.4 ,19.6 ,28.2 ,27.8 ,28.1 ,23.3 ,28.0 ,19.5 ,27.7 ,,27.1 ,27.0 ,,27.3 ,,,28.4 ,28.4 ,,22.0 ,21.6 ,22.0 ,4.51 ,21.2 ,0.04 ,0.04 ,13.52 ,-,-,495 ,0.50 ,15.94 ,2.11 ,,0.01 ,,9.07E-06,4.3E+01,1.07E-02,ND,002,""
2017/11/16 23:00,-2939 ,-2083 ,3,29.7 ,,33.3 ,,,29.9 ,2.75 ,,27.7 ,35.4 ,19.5 ,28.2 ,27.8 ,28.1 ,23.3 ,28.0 ,19.5 ,27.6 ,,27.1 ,26.9 ,,27.2 ,,,28.3 ,28.3 ,,22.0 ,21.6 ,22.0 ,4.47 ,21.0 ,0.04 ,0.04 ,13.52 ,-,-,495 ,0.50 ,17.72 ,2.11 ,,0.01 ,,9.24E-06,4.3E+01,8.07E-03,ND,002,""
2017/11/17 5:00,-2938 ,-2084 ,3,29.7 ,,33.0 ,,,29.8 ,2.59 ,,27.7 ,35.3 ,19.4 ,28.2 ,27.8 ,28.1 ,23.3 ,28.0 ,19.5 ,27.6 ,,27.1 ,27.0 ,,27.2 ,,,28.4 ,28.4 ,,22.0 ,21.6 ,21.9 ,4.43 ,20.8 ,0.04 ,0.04 ,13.52 ,-,-,495 ,0.50 ,15.19 ,2.11 ,,0.01 ,,9.24E-06,4.3E+01,1.07E-02,ND,002,""
2017/11/17 11:00,-2937 ,-2083 ,3,29.6 ,,32.7 ,,,29.7 ,2.50 ,,27.7 ,35.3 ,19.4 ,28.1 ,27.8 ,28.1 ,23.3 ,28.0 ,19.5 ,27.6 ,,27.1 ,27.0 ,,27.3 ,,,28.3 ,28.4 ,,21.9 ,21.6 ,21.9 ,4.40 ,20.6 ,0.04 ,0.04 ,13.55 ,-,-,498 ,0.50 ,17.06 ,2.12 ,,0.01 ,,9.95E-06,4.3E+01,8.07E-03,ND,002,""
2017/11/17 17:00,-2937 ,-2083 ,2,29.6 ,,32.8 ,,,29.7 ,2.57 ,,27.6 ,35.3 ,19.4 ,28.1 ,27.7 ,28.1 ,23.3 ,28.0 ,19.5 ,27.6 ,,27.1 ,27.0 ,,27.3 ,,,28.3 ,28.4 ,,21.9 ,21.6 ,21.9 ,4.38 ,20.2 ,0.04 ,0.03 ,13.52 ,-,-,495 ,0.50 ,16.22 ,2.11 ,,0.01 ,,9.95E-06,4.3E+01,2.69E-03,ND,002,""
2017/11/17 23:00,-2935 ,-2083 ,2,29.6 ,,32.5 ,,,29.7 ,2.77 ,,27.6 ,35.2 ,19.4 ,28.1 ,27.7 ,28.0 ,23.1 ,27.9 ,19.5 ,27.5 ,,27.0 ,26.9 ,,27.1 ,,,28.2 ,28.3 ,,21.9 ,21.6 ,21.9 ,4.36 ,20.1 ,0.04 ,0.03 ,13.52 ,-,-,495 ,0.50 ,15.94 ,2.11 ,,0.01 ,,1.01E-05,4.3E+01,1.34E-02,ND,002,""
2017/11/18 5:00,-2935 ,-2083 ,2,29.6 ,,32.4 ,,,29.6 ,3.52 ,,27.6 ,35.2 ,19.3 ,28.0 ,27.7 ,28.0 ,23.1 ,27.8 ,19.5 ,27.5 ,,27.0 ,26.8 ,,27.1 ,,,28.2 ,28.2 ,,21.9 ,21.6 ,21.9 ,4.33 ,20.0 ,0.03 ,0.03 ,13.52 ,-,-,495 ,0.50 ,18.09 ,2.11 ,,0.01 ,,1.01E-05,4.3E+01,8.07E-03,ND,002,""
2017/11/18 11:00,-2935 ,-2084 ,3,29.5 ,,32.2 ,,,29.6 ,3.92 ,,27.6 ,35.2 ,19.3 ,28.0 ,27.6 ,27.9 ,23.1 ,27.8 ,19.5 ,27.5 ,,26.9 ,26.8 ,,27.1 ,,,28.2 ,28.2 ,,21.9 ,21.6 ,21.9 ,4.32 ,19.9 ,0.03 ,0.03 ,13.52 ,-,-,495 ,0.50 ,15.09 ,2.11 ,,0.01 ,,1.00E-05,4.3E+01,8.07E-03,ND,002,""
2017/11/18 17:00,-2935 ,-2083 ,3,29.5 ,,32.8 ,,,29.5 ,4.21 ,,27.6 ,35.1 ,19.3 ,28.0 ,27.6 ,27.9 ,23.1 ,27.8 ,19.5 ,27.4 ,,26.9 ,26.8 ,,27.0 ,,,28.1 ,28.1 ,,21.9 ,21.5 ,21.9 ,4.32 ,20.0 ,0.03 ,0.02 ,13.52 ,-,-,495 ,0.50 ,17.25 ,2.11 ,,0.01 ,,1.00E-05,4.2E+01,5.38E-03,ND,002,""
2017/11/18 23:00,-2935 ,-2083 ,3,29.4 ,,31.4 ,,,29.6 ,4.07 ,,27.5 ,35.1 ,19.3 ,28.0 ,27.6 ,27.9 ,23.1 ,27.7 ,19.4 ,27.4 ,,26.9 ,26.7 ,,27.0 ,,,28.2 ,28.3 ,,21.9 ,21.5 ,21.8 ,4.31 ,20.0 ,0.03 ,0.02 ,13.52 ,-,-,495 ,0.50 ,16.50 ,2.11 ,,0.01 ,,1.01E-05,4.3E+01,1.07E-02,ND,002,""
2017/11/19 5:00,-2935 ,-2083 ,3,29.4 ,,32.4 ,,,29.5 ,3.53 ,,27.5 ,35.0 ,19.1 ,27.9 ,27.5 ,27.8 ,23.0 ,27.7 ,19.4 ,27.3 ,,26.8 ,26.7 ,,27.0 ,,,28.1 ,28.2 ,,21.8 ,21.5 ,21.8 ,4.28 ,19.9 ,0.03 ,0.03 ,13.52 ,-,-,495 ,0.50 ,16.69 ,2.10 ,,0.01 ,,1.01E-05,4.3E+01,2.69E-03,ND,002,""
2017/11/19 11:00,-2935 ,-2083 ,3,29.4 ,,32.1 ,,,29.4 ,3.11 ,,27.4 ,35.0 ,19.1 ,27.9 ,27.5 ,27.8 ,22.9 ,27.7 ,19.4 ,27.3 ,,26.8 ,26.7 ,,26.9 ,,,28.0 ,28.1 ,,21.7 ,21.4 ,21.8 ,4.25 ,19.8 ,0.04 ,0.03 ,12.48 ,-,-,495 ,0.50 ,16.50 ,2.11 ,,0.01 ,,9.94E-06,4.2E+01,8.07E-03,ND,002,""
2017/11/19 17:00,-2935 ,-2083 ,3,29.3 ,,32.0 ,,,29.4 ,2.85 ,,27.4 ,35.0 ,19.0 ,27.8 ,27.5 ,27.7 ,22.9 ,27.6 ,19.4 ,27.3 ,,26.7 ,26.6 ,,26.9 ,,,28.0 ,28.1 ,,21.7 ,21.4 ,21.8 ,4.22 ,19.6 ,0.04 ,0.03 ,12.48 ,-,-,495 ,0.50 ,16.03 ,2.10 ,,0.01 ,,9.94E-06,4.3E+01,8.07E-03,ND,002,""
2017/11/19 23:00,-2933 ,-2083 ,3,29.3 ,,31.8 ,,,29.4 ,2.51 ,,27.4 ,35.0 ,18.9 ,27.8 ,27.4 ,27.7 ,22.9 ,27.6 ,19.4 ,27.2 ,,26.7 ,26.6 ,,26.8 ,,,28.0 ,28.0 ,,21.7 ,21.4 ,21.7 ,4.19 ,19.3 ,0.04 ,0.03 ,12.48 ,-,-,495 ,0.50 ,13.41 ,2.11 ,,0.01 ,,9.07E-06,4.3E+01,1.61E-02,ND,002,""
2017/11/20 5:00,-2929 ,-2084 ,3,29.3 ,,32.0 ,,,29.3 ,2.57 ,,27.3 ,34.9 ,18.8 ,27.8 ,27.4 ,27.7 ,22.9 ,27.6 ,19.4 ,27.2 ,,26.7 ,26.6 ,,26.9 ,,,28.0 ,28.0 ,,21.6 ,21.4 ,21.7 ,4.15 ,19.0 ,0.06 ,0.05 ,12.48 ,-,-,495 ,0.50 ,15.00 ,2.10 ,,0.01 ,,9.07E-06,4.3E+01,8.07E-03,ND,002,""
2017/11/20 11:00,-2926 ,-2084 ,2,29.2 ,,31.8 ,,,29.3 ,2.84 ,,27.2 ,34.9 ,18.8 ,27.7 ,27.3 ,27.6 ,22.9 ,27.5 ,19.2 ,27.1 ,,26.6 ,26.5 ,,26.8 ,,,27.9 ,27.9 ,,21.5 ,21.4 ,21.7 ,4.12 ,18.8 ,-,0.03 ,12.48 ,-,-,495 ,0.50 ,13.03 ,2.11 ,,0.01 ,,9.72E-06,3.4E+01,8.07E-03,ND,002,""
2017/11/20 17:00,-2923 ,-2084 ,3,29.1 ,,32.1 ,,,29.2 ,3.28 ,,27.3 ,34.9 ,18.7 ,27.7 ,27.4 ,27.7 ,23.0 ,27.7 ,19.5 ,27.4 ,,26.9 ,26.8 ,,27.1 ,,,27.9 ,27.9 ,,21.6 ,21.3 ,21.7 ,4.09 ,18.4 ,-,0.04 ,12.48 ,-,-,495 ,0.50 ,14.81 ,2.10 ,,0.01 ,,1.05E-05,4.3E+01,8.07E-03,ND,002,""
2017/11/20 23:00,-2920 ,-2084 ,3,29.1 ,,31.7 ,,,29.1 ,3.82 ,,27.2 ,34.9 ,18.7 ,27.6 ,27.3 ,27.6 ,23.0 ,27.7 ,19.5 ,27.4 ,,26.9 ,26.8 ,,27.0 ,,,27.7 ,27.7 ,,21.6 ,21.3 ,21.7 ,4.08 ,18.2 ,0.05 ,0.03 ,12.48 ,-,-,495 ,0.50 ,15.84 ,2.10 ,,0.01 ,,1.05E-05,4.2E+01,8.07E-03,ND,002,""
2017/11/21 5:00,-2917 ,-2084 ,3,29.0 ,,32.0 ,,,29.1 ,3.35 ,,27.2 ,34.8 ,18.6 ,27.6 ,27.3 ,27.6 ,22.9 ,27.6 ,19.4 ,27.3 ,,26.8 ,26.7 ,,27.0 ,,,27.6 ,27.7 ,,21.6 ,21.3 ,21.6 ,4.06 ,18.1 ,0.06 ,0.04 ,12.48 ,-,-,495 ,0.50 ,15.56 ,2.10 ,,0.01 ,,1.00E-05,4.2E+01,2.69E-03,ND,002,""
2017/11/21 11:00,-2915 ,-2084 ,3,29.0 ,,32.0 ,,,29.0 ,3.05 ,,27.1 ,34.8 ,18.6 ,27.6 ,27.2 ,27.6 ,22.8 ,27.6 ,19.4 ,27.2 ,,26.7 ,26.7 ,,26.9 ,,,27.6 ,27.6 ,,21.5 ,21.3 ,21.6 ,4.04 ,17.9 ,0.06 ,0.05 ,12.48 ,-,-,495 ,0.50 ,13.88 ,2.10 ,,0.01 ,,1.00E-05,4.2E+01,1.61E-02,ND,002,""
2017/11/21 17:00,-2912 ,-2084 ,3,28.9 ,,31.7 ,,,29.0 ,3.08 ,,27.1 ,34.7 ,18.5 ,27.5 ,27.3 ,27.5 ,22.8 ,27.5 ,19.3 ,27.2 ,,26.7 ,26.9 ,,26.9 ,,,27.6 ,27.6 ,,21.5 ,21.2 ,21.6 ,4.03 ,17.9 ,0.06 ,0.05 ,12.48 ,-,-,495 ,0.50 ,14.34 ,2.10 ,,0.01 ,,8.99E-06,4.3E+01,1.34E-02,ND,002,""
2017/11/21 23:00,-2909 ,-2084 ,3,28.9 ,,31.5 ,,,28.9 ,3.13 ,,27.0 ,34.7 ,18.5 ,27.5 ,27.3 ,27.5 ,22.8 ,27.5 ,19.2 ,27.1 ,,26.6 ,26.8 ,,26.8 ,,,27.5 ,27.5 ,,21.5 ,21.2 ,21.5 ,4.00 ,17.7 ,0.06 ,0.04 ,12.48 ,-,-,495 ,0.50 ,15.00 ,2.10 ,,0.01 ,,8.99E-06,4.3E+01,1.07E-02,ND,002,""
2017/11/22 5:00,-2908 ,-2084 ,3,28.8 ,,31.6 ,,,28.9 ,3.37 ,,27.0 ,34.6 ,18.3 ,27.4 ,27.2 ,27.4 ,22.7 ,27.4 ,19.2 ,27.1 ,,26.6 ,26.7 ,,26.7 ,,,27.4 ,27.4 ,,21.4 ,21.2 ,21.5 ,3.97 ,17.6 ,0.05 ,0.04 ,12.48 ,-,-,495 ,0.50 ,15.66 ,2.10 ,,0.01 ,,9.16E-06,4.3E+01,5.38E-03,ND,002,""
2017/11/22 11:00,-2906 ,-2083 ,3,28.8 ,,31.8 ,,,28.8 ,3.80 ,,26.9 ,34.6 ,18.3 ,27.3 ,27.1 ,27.3 ,22.7 ,27.4 ,19.0 ,27.0 ,,26.5 ,26.7 ,,26.7 ,,,27.6 ,27.6 ,,21.4 ,21.1 ,21.5 ,3.95 ,17.4 ,0.06 ,0.04 ,12.48 ,-,-,495 ,0.50 ,14.63 ,2.10 ,,0.01 ,,9.16E-06,4.3E+01,1.34E-02,ND,002,""
2017/11/22 17:00,-2903 ,-2084 ,3,28.7 ,,31.6 ,,,28.7 ,4.37 ,,26.9 ,34.5 ,18.3 ,27.2 ,27.1 ,27.3 ,22.7 ,27.4 ,18.9 ,26.9 ,,26.5 ,26.6 ,,26.6 ,,,27.3 ,27.3 ,,21.4 ,21.1 ,21.4 ,3.95 ,17.3 ,0.05 ,0.04 ,12.48 ,-,-,495 ,0.50 ,15.19 ,2.10 ,,0.01 ,,1.00E-05,4.3E+01,1.34E-02,ND,002,""
2017/11/22 23:00,-2901 ,-2084 ,3,28.7 ,,31.5 ,,,28.7 ,4.95 ,,26.8 ,34.6 ,18.4 ,27.2 ,27.0 ,27.2 ,22.6 ,27.4 ,18.8 ,26.9 ,,26.4 ,26.6 ,,26.6 ,,,27.2 ,27.2 ,,21.4 ,21.1 ,21.4 ,3.96 ,17.5 ,0.05 ,0.03 ,12.48 ,-,-,495 ,0.50 ,15.38 ,2.10 ,,0.01 ,,1.00E-05,4.3E+01,1.61E-02,ND,002,""
2017/11/23 5:00,-2900 ,-2085 ,4,28.7 ,,31.7 ,,,28.6 ,5.50 ,,26.7 ,34.3 ,18.3 ,27.1 ,27.0 ,27.2 ,22.5 ,27.4 ,18.7 ,26.8 ,,26.4 ,26.5 ,,26.6 ,,,27.2 ,27.2 ,,21.4 ,21.1 ,21.4 ,3.96 ,17.7 ,0.04 ,0.02 ,12.48 ,-,-,495 ,0.50 ,14.53 ,2.10 ,,0.01 ,,9.63E-06,4.3E+01,1.07E-02,ND,002,""
2017/11/23 11:00,-2899 ,-2085 ,4,28.6 ,,31.8 ,,,28.6 ,5.97 ,,26.7 ,34.4 ,18.3 ,27.1 ,27.0 ,27.1 ,22.5 ,27.3 ,18.7 ,26.8 ,,26.3 ,26.4 ,,26.5 ,,,27.2 ,27.1 ,,21.4 ,21.0 ,21.4 ,3.96 ,17.8 ,0.04 ,0.02 ,12.48 ,-,-,495 ,0.50 ,15.66 ,2.10 ,,0.01 ,,9.63E-06,4.2E+01,8.07E-03,ND,002,""
2017/11/23 17:00,-2901 ,-2085 ,4,28.5 ,,31.6 ,,,28.5 ,5.74 ,,26.7 ,34.3 ,18.3 ,27.1 ,26.8 ,27.1 ,22.4 ,27.2 ,18.6 ,26.7 ,,26.3 ,26.1 ,,26.4 ,,,27.0 ,27.0 ,,21.3 ,21.0 ,21.3 ,3.96 ,18.0 ,0.03 ,0.01 ,12.48 ,-,-,495 ,0.50 ,16.31 ,2.10 ,,0.01 ,,9.53E-06,4.2E+01,5.38E-03,ND,002,""
2017/11/23 23:00,-2901 ,-2084 ,4,28.5 ,,31.4 ,,,28.5 ,4.82 ,,26.6 ,34.3 ,18.2 ,27.0 ,26.7 ,27.0 ,22.4 ,27.2 ,18.5 ,26.7 ,,26.2 ,26.1 ,,26.4 ,,,27.0 ,27.1 ,,21.3 ,21.0 ,21.3 ,3.95 ,18.0 ,0.03 ,0.02 ,12.48 ,-,-,495 ,0.50 ,17.53 ,2.10 ,,0.01 ,,9.53E-06,4.2E+01,5.38E-03,ND,002,""
2017/11/24 5:00,-2903 ,-2086 ,3,28.5 ,,30.9 ,,,28.5 ,4.65 ,,26.6 ,34.1 ,18.1 ,26.9 ,26.6 ,27.0 ,22.3 ,27.1 ,18.4 ,26.6 ,,26.1 ,26.1 ,,26.3 ,,,26.9 ,27.0 ,,21.2 ,21.0 ,21.3 ,3.93 ,17.9 ,0.04 ,0.02 ,12.48 ,-,-,495 ,0.50 ,16.97 ,2.10 ,,0.01 ,,9.64E-06,4.3E+01,8.07E-03,ND,002,""
2017/11/24 11:00,-2904 ,-2086 ,4,28.4 ,,31.0 ,,,28.4 ,4.21 ,,26.5 ,34.2 ,18.1 ,26.9 ,26.6 ,26.9 ,22.3 ,27.1 ,18.4 ,26.6 ,,26.1 ,26.0 ,,26.3 ,,,26.9 ,26.9 ,,21.2 ,20.9 ,21.3 ,3.92 ,17.9 ,0.04 ,0.02 ,12.48 ,-,-,495 ,0.50 ,15.00 ,2.10 ,,0.01 ,,9.64E-06,4.3E+01,5.38E-03,ND,002,""
2017/11/24 17:00,-2904 ,-2086 ,4,28.4 ,,31.1 ,,,28.3 ,3.96 ,,26.4 ,34.3 ,18.1 ,26.8 ,26.4 ,26.9 ,22.3 ,27.1 ,18.3 ,26.6 ,,26.1 ,26.0 ,,26.3 ,,,26.9 ,26.9 ,,21.1 ,20.9 ,21.2 ,3.91 ,17.9 ,0.04 ,0.03 ,12.48 ,-,-,495 ,0.50 ,15.75 ,2.10 ,,0.01 ,,1.02E-05,4.2E+01,1.07E-02,ND,002,""
2017/11/24 23:00,-2903 ,-2086 ,3,28.2 ,,30.8 ,,,28.3 ,3.68 ,,26.4 ,34.0 ,18.0 ,26.8 ,26.5 ,26.9 ,22.3 ,27.0 ,18.2 ,26.5 ,,26.0 ,25.9 ,,26.2 ,,,26.8 ,26.8 ,,21.1 ,20.9 ,21.2 ,3.90 ,17.8 ,0.04 ,0.03 ,12.48 ,-,-,495 ,0.50 ,15.56 ,2.10 ,,0.01 ,,1.02E-05,4.2E+01,1.07E-02,ND,002,""
2017/11/25 5:00,-2903 ,-2086 ,3,28.3 ,,30.8 ,,,28.2 ,3.48 ,,26.4 ,33.9 ,17.9 ,26.8 ,26.4 ,26.8 ,22.2 ,27.0 ,18.1 ,26.4 ,,26.0 ,25.9 ,,26.2 ,,,26.8 ,26.8 ,,21.1 ,20.9 ,21.2 ,3.88 ,17.8 ,0.04 ,0.03 ,12.48 ,-,-,495 ,0.50 ,15.66 ,2.10 ,,0.01 ,,9.77E-06,4.3E+01,1.34E-02,ND,002,""
2017/11/25 11:00,-2903 ,-2086 ,3,28.2 ,,31.1 ,,,28.2 ,3.07 ,,26.3 ,33.9 ,17.9 ,26.7 ,26.4 ,26.7 ,22.2 ,26.9 ,18.1 ,26.4 ,,25.9 ,25.8 ,,26.1 ,,,26.7 ,26.7 ,,21.1 ,20.8 ,21.1 ,3.86 ,17.7 ,0.05 ,0.04 ,12.48 ,-,-,495 ,0.50 ,15.84 ,2.10 ,,0.01 ,,9.77E-06,4.3E+01,2.69E-03,ND,002,""
2017/11/25 17:00,-2901 ,-2086 ,3,28.2 ,,31.1 ,,,28.1 ,2.84 ,,26.3 ,33.8 ,17.9 ,26.7 ,26.4 ,26.7 ,22.2 ,26.9 ,17.9 ,26.4 ,,25.9 ,25.8 ,,26.1 ,,,26.7 ,26.7 ,,21.0 ,20.8 ,21.1 ,3.86 ,17.8 ,0.06 ,0.04 ,12.48 ,-,-,495 ,0.50 ,15.38 ,2.10 ,,0.01 ,,9.24E-06,4.2E+01,1.34E-02,ND,002,""
2017/11/25 23:00,-2899 ,-2086 ,3,28.1 ,,30.5 ,,,28.1 ,2.81 ,,26.2 ,33.8 ,17.8 ,26.6 ,26.3 ,26.6 ,22.1 ,26.8 ,17.9 ,26.3 ,,25.8 ,25.7 ,,26.0 ,,,26.6 ,26.6 ,,21.0 ,20.8 ,21.1 ,3.84 ,17.7 ,0.05 ,0.04 ,12.48 ,-,-,495 ,0.50 ,15.56 ,2.10 ,,0.01 ,,9.24E-06,4.2E+01,1.34E-02,ND,002,""
2017/11/26 5:00,-2899 ,-2086 ,3,28.1 ,,30.5 ,,,28.0 ,3.26 ,,26.2 ,33.8 ,17.8 ,26.6 ,26.2 ,26.6 ,22.1 ,26.8 ,17.8 ,26.3 ,,25.8 ,25.7 ,,25.9 ,,,26.6 ,26.6 ,,21.0 ,20.7 ,21.1 ,3.82 ,17.6 ,0.05 ,0.03 ,12.48 ,-,-,495 ,0.50 ,16.31 ,2.10 ,,0.01 ,,9.85E-06,4.3E+01,1.34E-02,ND,002,""
2017/11/26 11:00,-2898 ,-2086 ,3,28.0 ,,30.7 ,,,28.0 ,3.63 ,,26.1 ,33.8 ,17.8 ,26.6 ,26.2 ,26.6 ,22.1 ,26.7 ,17.7 ,26.2 ,,25.7 ,25.6 ,,25.9 ,,,26.5 ,26.5 ,,21.0 ,20.7 ,21.1 ,3.81 ,17.6 ,0.05 ,0.03 ,12.48 ,-,-,495 ,0.50 ,16.22 ,2.10 ,,0.01 ,,9.85E-06,4.2E+01,1.34E-02,ND,002,""
2017/11/26 17:00,-2897 ,-2086 ,3,28.0 ,,30.6 ,,,28.0 ,3.75 ,,26.1 ,33.7 ,17.8 ,26.5 ,26.2 ,26.6 ,22.1 ,26.7 ,17.7 ,26.2 ,,25.7 ,25.6 ,,25.9 ,,,26.5 ,26.6 ,,21.0 ,20.7 ,21.0 ,3.83 ,17.9 ,0.05 ,0.03 ,12.48 ,-,-,495 ,0.50 ,16.22 ,2.10 ,,0.01 ,,1.03E-05,4.3E+01,1.07E-02,ND,002,""
2017/11/26 23:00,-2897 ,-2086 ,3,27.9 ,,30.5 ,,,27.9 ,3.38 ,,26.1 ,33.5 ,17.8 ,26.4 ,26.1 ,26.4 ,22.0 ,26.6 ,17.6 ,26.1 ,,25.6 ,25.5 ,,25.8 ,,,26.4 ,26.4 ,,20.9 ,20.7 ,21.0 ,3.83 ,18.1 ,0.05 ,0.03 ,12.48 ,-,-,495 ,0.50 ,15.66 ,2.10 ,,0.01 ,,1.03E-05,4.2E+01,8.07E-03,ND,002,""
2017/11/27 5:00,-2896 ,-2086 ,3,27.9 ,,30.5 ,,,27.9 ,3.00 ,,26.0 ,33.4 ,17.7 ,26.4 ,26.1 ,26.5 ,21.9 ,26.6 ,17.8 ,26.1 ,,25.6 ,25.6 ,,25.8 ,,,26.4 ,26.5 ,,20.9 ,20.6 ,21.0 ,3.82 ,18.1 ,0.05 ,0.04 ,12.48 ,-,-,495 ,0.50 ,16.31 ,2.10 ,,0.01 ,,1.01E-05,4.2E+01,1.61E-02,ND,002,""
2017/11/27 11:00,-2894 ,-2086 ,3,27.9 ,,30.4 ,,,27.9 ,2.77 ,,26.0 ,33.5 ,17.7 ,26.4 ,26.0 ,26.4 ,21.9 ,26.5 ,17.8 ,26.1 ,,25.5 ,25.5 ,,25.7 ,,,26.4 ,26.4 ,,20.8 ,20.6 ,21.0 ,3.80 ,18.1 ,0.06 ,0.04 ,12.51 ,-,-,498 ,0.49 ,14.53 ,2.10 ,,0.01 ,,1.01E-05,4.3E+01,1.88E-02,ND,002,""
2017/11/27 17:00,-2895 ,-2086 ,3,27.8 ,,30.2 ,,,27.8 ,2.74 ,,25.9 ,33.6 ,17.7 ,26.3 ,25.9 ,26.3 ,21.8 ,26.5 ,17.8 ,26.0 ,,25.6 ,25.5 ,,25.7 ,,,26.3 ,26.4 ,,20.8 ,20.6 ,21.0 ,3.78 ,18.1 ,0.02 ,0.04 ,12.48 ,-,-,495 ,0.49 ,12.94 ,2.09 ,,0.01 ,,9.15E-06,4.3E+01,8.07E-03,ND,002,""
2017/11/27 23:00,-2892 ,-2086 ,3,27.8 ,,30.7 ,,,27.8 ,2.81 ,,25.9 ,33.6 ,17.7 ,26.3 ,25.9 ,26.3 ,21.7 ,26.4 ,17.7 ,26.0 ,,25.5 ,25.4 ,,25.6 ,,,26.3 ,26.2 ,,20.8 ,20.6 ,20.9 ,3.77 ,18.0 ,0.02 ,0.03 ,12.48 ,-,-,495 ,0.49 ,16.03 ,2.10 ,,0.01 ,,9.15E-06,4.2E+01,1.07E-02,ND,002,""
2017/11/28 5:00,-2892 ,-2086 ,3,27.8 ,,30.4 ,,,27.7 ,3.00 ,,25.8 ,33.2 ,17.6 ,26.3 ,25.9 ,26.3 ,21.7 ,26.4 ,17.6 ,25.9 ,,25.4 ,25.4 ,,25.6 ,,,26.2 ,26.2 ,,20.8 ,20.6 ,20.9 ,3.75 ,17.9 ,0.01 ,0.03 ,12.48 ,-,-,495 ,0.49 ,16.13 ,2.10 ,,0.01 ,,9.50E-06,4.2E+01,1.34E-02,ND,002,""
2017/11/28 11:00,-2890 ,-2086 ,3,27.7 ,,30.4 ,,,27.7 ,3.11 ,,25.8 ,32.9 ,17.5 ,26.2 ,25.8 ,26.2 ,21.7 ,26.3 ,17.6 ,25.9 ,,25.4 ,25.3 ,,25.6 ,,,26.2 ,26.3 ,,20.7 ,20.5 ,20.9 ,3.73 ,17.8 ,0.01 ,0.03 ,12.48 ,-,-,495 ,0.49 ,15.84 ,2.10 ,,0.01 ,,9.50E-06,4.3E+01,1.34E-02,ND,002,""
2017/11/28 17:00,-2889 ,-2086 ,3,27.6 ,,30.3 ,,,27.6 ,3.38 ,,25.7 ,32.6 ,17.6 ,26.1 ,25.7 ,26.1 ,21.6 ,26.3 ,17.6 ,25.9 ,,25.4 ,25.3 ,,25.6 ,,,26.2 ,26.2 ,,20.8 ,20.5 ,20.9 ,3.73 ,17.8 ,0.01 ,0.04 ,12.48 ,-,-,495 ,0.49 ,15.38 ,2.10 ,,0.01 ,,1.02E-05,4.3E+01,1.07E-02,ND,002,""
2017/11/28 23:00,-2889 ,-2086 ,3,27.6 ,,29.9 ,,,27.6 ,3.74 ,,25.7 ,32.5 ,17.6 ,26.1 ,25.8 ,26.1 ,21.6 ,26.2 ,17.4 ,25.8 ,,25.3 ,25.3 ,,25.5 ,,,26.0 ,26.1 ,,20.7 ,20.5 ,20.9 ,3.72 ,17.8 ,0.01 ,0.03 ,12.48 ,-,-,495 ,0.49 ,15.38 ,2.10 ,,0.01 ,,1.02E-05,4.2E+01,1.34E-02,ND,002,""
2017/11/29 5:00,-2888 ,-2086 ,3,27.6 ,,30.1 ,,,27.6 ,4.01 ,,25.7 ,32.6 ,17.5 ,26.1 ,25.7 ,26.1 ,21.6 ,26.2 ,17.4 ,25.7 ,,25.3 ,25.2 ,,25.4 ,,,26.1 ,26.1 ,,20.7 ,20.5 ,20.8 ,3.71 ,17.8 ,0.00 ,0.03 ,12.48 ,-,-,495 ,0.49 ,16.59 ,2.10 ,,0.01 ,,9.82E-06,4.3E+01,5.38E-03,ND,002,""
2017/11/29 11:00,-2889 ,-2086 ,3,27.5 ,,30.0 ,,,27.6 ,4.31 ,,25.6 ,32.9 ,17.5 ,25.9 ,25.6 ,26.0 ,21.5 ,26.2 ,17.4 ,25.8 ,,25.3 ,25.2 ,,25.5 ,,,26.1 ,26.2 ,,20.7 ,20.5 ,20.8 ,3.71 ,17.8 ,0.00 ,0.03 ,12.48 ,-,-,495 ,0.49 ,15.75 ,2.10 ,,0.01 ,,9.82E-06,4.2E+01,2.69E-03,ND,002,""
2017/11/29 17:00,-2888 ,-2086 ,3,27.5 ,,30.3 ,,,27.5 ,4.16 ,,25.6 ,32.9 ,17.5 ,26.0 ,25.7 ,26.0 ,21.5 ,26.1 ,17.4 ,25.6 ,,25.2 ,25.1 ,,25.3 ,,,26.0 ,26.1 ,,20.7 ,20.5 ,20.8 ,3.72 ,18.2 ,0.00 ,0.03 ,12.48 ,-,-,495 ,0.49 ,16.03 ,2.10 ,,0.01 ,,9.47E-06,4.2E+01,8.07E-03,ND,002,""
2017/11/29 23:00,-2888 ,-2086 ,3,27.5 ,,30.1 ,,,27.5 ,4.14 ,,25.6 ,33.1 ,17.5 ,26.0 ,25.6 ,26.0 ,21.5 ,26.1 ,17.3 ,25.6 ,,25.1 ,25.1 ,,25.3 ,,,25.9 ,26.0 ,,20.7 ,20.4 ,20.8 ,3.73 ,18.5 ,0.00 ,0.03 ,12.48 ,-,-,495 ,0.49 ,16.03 ,2.10 ,,0.01 ,,9.47E-06,4.2E+01,5.38E-03,ND,002,""
2017/11/30 5:00,-2888 ,-2086 ,3,27.5 ,,30.1 ,,,27.4 ,4.02 ,,25.5 ,33.1 ,17.4 ,25.9 ,25.6 ,25.9 ,21.5 ,26.0 ,17.3 ,25.6 ,,25.1 ,25.1 ,,25.3 ,,,25.9 ,25.9 ,,20.6 ,20.4 ,20.8 ,3.72 ,18.6 ,0.00 ,0.03 ,12.48 ,-,-,495 ,0.49 ,14.81 ,2.10 ,,0.01 ,,9.33E-06,4.2E+01,5.38E-03,ND,002,""
2017/11/30 11:00,-2888 ,-2086 ,3,27.4 ,,30.0 ,,,27.4 ,3.85 ,,25.5 ,32.9 ,17.4 ,25.9 ,25.5 ,25.9 ,21.4 ,26.0 ,17.3 ,25.5 ,,25.1 ,25.0 ,,25.3 ,,,25.9 ,25.9 ,,20.6 ,20.4 ,20.7 ,3.71 ,18.6 ,0.00 ,0.03 ,12.48 ,-,-,495 ,0.49 ,15.94 ,2.10 ,,0.01 ,,9.33E-06,4.3E+01,ND,ND,002,""
2017/11/30 17:00,-2888 ,-2086 ,3,27.4 ,,29.9 ,,,27.4 ,3.90 ,,25.4 ,32.6 ,17.4 ,25.9 ,25.5 ,25.9 ,21.4 ,25.9 ,17.3 ,25.5 ,,25.1 ,25.0 ,,25.2 ,,,25.8 ,25.9 ,,20.6 ,20.3 ,20.7 ,3.70 ,18.6 ,0.00 ,0.03 ,12.48 ,-,-,495 ,0.49 ,16.22 ,2.10 ,,0.01 ,,9.32E-06,4.3E+01,1.34E-02,ND,002,""
2017/11/30 23:00,-2888 ,-2087 ,3,27.3 ,,29.9 ,,,27.4 ,3.84 ,,25.4 ,32.4 ,17.3 ,25.8 ,25.5 ,25.8 ,21.3 ,25.9 ,17.3 ,25.5 ,,25.1 ,25.0 ,,25.2 ,,,25.8 ,25.8 ,,20.5 ,20.4 ,20.7 ,3.72 ,18.8 ,0.00 ,0.02 ,12.48 ,-,-,495 ,0.49 ,15.66 ,2.10 ,,0.01 ,,9.32E-06,4.3E+01,1.07E-02,ND,002,""
2017/12/1 5:00,-2888 ,-2087 ,3,27.3 ,,29.7 ,,,27.3 ,3.66 ,,25.4 ,32.2 ,17.3 ,25.8 ,25.4 ,25.8 ,21.3 ,25.9 ,17.3 ,25.5 ,,25.0 ,24.9 ,,25.1 ,,,25.8 ,25.8 ,,20.5 ,20.3 ,20.6 ,3.73 ,19.1 ,0.00 ,0.02 ,12.69 ,-,-,495 ,0.49 ,17.25 ,2.10 ,,0.01 ,,1.04E-05,4.2E+01,8.07E-03,ND,002,""
2017/12/1 11:00,-2887 ,-2088 ,3,27.3 ,,29.8 ,,,27.3 ,3.43 ,,25.3 ,32.0 ,17.2 ,25.8 ,25.4 ,25.8 ,21.3 ,25.9 ,17.3 ,25.5 ,,24.9 ,24.9 ,,25.1 ,,,25.7 ,25.8 ,,20.4 ,20.3 ,20.6 ,3.74 ,19.5 ,0.00 ,0.03 ,12.69 ,-,-,495 ,0.49 ,16.50 ,2.10 ,,0.01 ,,1.04E-05,4.3E+01,1.07E-02,ND,002,""
2017/12/1 17:00,-2887 ,-2087 ,3,27.3 ,,29.6 ,,,27.3 ,3.31 ,,25.3 ,32.0 ,17.2 ,25.7 ,25.3 ,25.7 ,21.2 ,25.8 ,17.3 ,25.4 ,,24.9 ,24.9 ,,25.1 ,,,25.7 ,25.8 ,,20.4 ,20.3 ,20.6 ,3.75 ,19.9 ,0.00 ,0.02 ,12.69 ,-,-,495 ,0.49 ,17.06 ,2.09 ,,0.01 ,,9.46E-06,4.2E+01,8.07E-03,ND,002,""
2017/12/1 23:00,-2887 ,-2086 ,3,27.2 ,,29.7 ,,,27.3 ,2.94 ,,25.3 ,32.2 ,17.1 ,25.7 ,25.3 ,25.7 ,21.2 ,25.8 ,17.3 ,25.3 ,,24.9 ,24.8 ,,25.0 ,,,25.7 ,25.7 ,,20.3 ,20.3 ,20.6 ,3.76 ,20.2 ,0.01 ,0.03 ,12.69 ,-,-,495 ,0.49 ,15.94 ,2.09 ,,0.01 ,,9.46E-06,4.3E+01,1.61E-02,ND,002,""
2017/12/2 5:00,-2886 ,-2086 ,3,27.2 ,,29.7 ,,,27.3 ,2.65 ,,25.3 ,32.5 ,17.0 ,25.7 ,25.3 ,25.7 ,21.1 ,25.7 ,17.3 ,25.3 ,,24.9 ,24.8 ,,25.0 ,,,25.7 ,25.7 ,,20.3 ,20.2 ,20.6 ,3.76 ,20.5 ,0.01 ,0.03 ,12.69 ,-,-,495 ,0.49 ,15.56 ,2.10 ,,0.01 ,,9.55E-06,4.3E+01,2.15E-02,ND,002,""
2017/12/2 11:00,-2885 ,-2086 ,3,27.2 ,,29.4 ,,,27.2 ,2.51 ,,25.2 ,32.7 ,17.0 ,25.6 ,25.3 ,25.6 ,21.1 ,25.7 ,17.2 ,25.3 ,,24.8 ,24.7 ,,25.0 ,,,25.6 ,25.7 ,,20.2 ,20.2 ,20.5 ,3.76 ,20.8 ,0.01 ,0.03 ,12.69 ,-,-,495 ,0.49 ,14.81 ,2.10 ,,0.01 ,,9.55E-06,4.2E+01,5.38E-03,ND,002,""
2017/12/2 17:00,-2885 ,-2086 ,3,27.1 ,,29.4 ,,,27.1 ,2.60 ,,25.2 ,32.4 ,17.0 ,25.6 ,25.3 ,25.6 ,21.1 ,25.7 ,17.2 ,25.3 ,,24.8 ,24.7 ,,25.0 ,,,25.6 ,25.6 ,,20.2 ,20.2 ,20.5 ,3.76 ,21.2 ,0.01 ,0.03 ,12.69 ,-,-,495 ,0.49 ,15.94 ,2.10 ,,0.01 ,,1.15E-05,4.2E+01,2.69E-03,ND,002,""
2017/12/2 23:00,-2883 ,-2086 ,2,27.0 ,,29.2 ,,,27.1 ,2.59 ,,25.2 ,32.2 ,17.0 ,25.5 ,25.2 ,25.6 ,21.0 ,25.6 ,17.2 ,25.2 ,,24.7 ,24.7 ,,24.9 ,,,25.5 ,25.6 ,,20.2 ,20.2 ,20.5 ,3.76 ,21.4 ,0.01 ,0.03 ,12.69 ,-,-,495 ,0.49 ,16.13 ,2.10 ,,0.01 ,,9.48E-06,4.2E+01,5.38E-03,ND,002,""
2017/12/3 5:00,-2882 ,-2086 ,2,27.0 ,,29.5 ,,,27.1 ,2.84 ,,25.1 ,32.3 ,16.9 ,25.5 ,25.2 ,25.5 ,21.0 ,25.6 ,17.1 ,25.2 ,,24.7 ,24.7 ,,24.9 ,,,25.5 ,25.5 ,,20.2 ,20.2 ,20.4 ,3.76 ,21.6 ,0.01 ,0.03 ,12.69 ,-,-,495 ,0.49 ,14.81 ,2.10 ,,0.01 ,,1.16E-05,4.3E+01,8.07E-03,ND,002,""
2017/12/3 11:00,-2882 ,-2087 ,2,27.0 ,,29.5 ,,,27.0 ,3.13 ,,25.1 ,32.7 ,16.9 ,25.5 ,25.1 ,25.5 ,21.0 ,25.6 ,17.1 ,25.1 ,,24.7 ,24.6 ,,24.8 ,,,25.4 ,25.5 ,,20.1 ,20.1 ,20.4 ,3.75 ,22.1 ,0.01 ,0.03 ,12.69 ,-,-,495 ,0.49 ,15.19 ,2.10 ,,0.01 ,,9.07E-06,4.2E+01,2.69E-03,ND,002,""
2017/12/3 17:00,-2881 ,-2086 ,2,26.9 ,,29.3 ,,,27.0 ,3.35 ,,25.0 ,32.7 ,16.9 ,25.5 ,25.1 ,25.5 ,21.0 ,25.5 ,17.0 ,25.1 ,,24.7 ,24.6 ,,24.8 ,,,25.4 ,25.5 ,,20.2 ,20.1 ,20.4 ,3.75 ,22.5 ,0.01 ,0.03 ,12.69 ,-,-,495 ,0.49 ,14.91 ,2.09 ,,0.01 ,,1.02E-05,4.2E+01,5.38E-03,ND,002,""
2017/12/3 23:00,-2880 ,-2085 ,2,26.9 ,,29.3 ,,,27.0 ,3.40 ,,25.0 ,32.5 ,16.8 ,25.4 ,25.1 ,25.4 ,21.0 ,25.5 ,17.0 ,25.1 ,,24.6 ,24.5 ,,24.7 ,,,25.4 ,25.4 ,,20.1 ,20.1 ,20.4 ,3.75 ,22.7 ,0.01 ,0.03 ,12.69 ,-,-,495 ,0.49 ,15.56 ,2.08 ,,0.01 ,,1.02E-05,4.2E+01,1.07E-02,ND,002,""
2017/12/4 5:00,-2879 ,-2086 ,2,26.8 ,,28.8 ,,,27.0 ,3.54 ,,25.0 ,32.4 ,16.8 ,25.4 ,25.0 ,25.4 ,20.9 ,25.5 ,17.0 ,25.1 ,,24.6 ,24.5 ,,24.7 ,,,25.4 ,25.4 ,,20.1 ,20.1 ,20.3 ,3.74 ,22.9 ,0.00 ,0.02 ,12.69 ,-,-,495 ,0.49 ,14.44 ,2.08 ,,0.01 ,,1.27E-05,4.2E+01,2.69E-03,ND,002,""
2017/12/4 11:00,-2878 ,-2086 ,2,26.9 ,,29.4 ,,,26.9 ,3.76 ,,24.9 ,31.8 ,16.8 ,25.4 ,25.0 ,25.4 ,20.9 ,25.4 ,16.9 ,25.0 ,,24.6 ,24.5 ,,24.7 ,,,25.3 ,25.3 ,,20.1 ,20.0 ,20.3 ,3.73 ,23.2 ,0.00 ,0.02 ,12.69 ,-,-,495 ,0.49 ,16.31 ,2.08 ,,0.01 ,,9.32E-06,4.2E+01,1.34E-02,ND,002,""
2017/12/4 17:00,-2878 ,-2086 ,2,26.9 ,,29.4 ,,,27.0 ,4.10 ,,24.9 ,31.9 ,16.8 ,25.3 ,25.0 ,25.3 ,20.9 ,25.4 ,16.8 ,25.0 ,,24.5 ,24.5 ,,24.6 ,,,25.3 ,25.3 ,,20.1 ,20.0 ,20.3 ,3.73 ,23.5 ,0.00 ,0.02 ,12.69 ,-,-,495 ,0.49 ,16.50 ,2.08 ,,0.01 ,,1.03E-05,4.3E+01,1.07E-02,ND,002,""
2017/12/4 23:00,-2879 ,-2087 ,3,26.9 ,,29.1 ,,,26.9 ,4.48 ,,24.9 ,31.5 ,16.8 ,25.3 ,24.9 ,25.3 ,20.8 ,25.4 ,16.8 ,24.9 ,,24.5 ,24.4 ,,24.6 ,,,25.3 ,25.3 ,,20.1 ,20.0 ,20.3 ,3.72 ,23.8 ,0.00 ,0.01 ,12.69 ,-,-,495 ,0.49 ,16.22 ,2.08 ,,0.01 ,,1.03E-05,4.2E+01,5.38E-03,ND,002,""
2017/12/5 5:00,-2878 ,-2087 ,3,26.8 ,,29.3 ,,,26.9 ,4.78 ,,24.8 ,31.7 ,16.7 ,25.3 ,24.9 ,25.3 ,20.8 ,25.3 ,16.7 ,24.9 ,,24.4 ,24.4 ,,24.6 ,,,25.3 ,25.3 ,,20.1 ,19.9 ,20.2 ,3.71 ,24.0 ,0.00 ,0.01 ,12.69 ,-,-,495 ,0.49 ,15.38 ,2.08 ,,0.01 ,,1.05E-05,4.2E+01,1.88E-02,ND,002,""
2017/12/5 11:00,-2879 ,-2086 ,3,26.9 ,,28.6 ,,,26.9 ,4.51 ,,24.8 ,31.8 ,16.7 ,25.2 ,24.9 ,25.3 ,20.8 ,25.3 ,16.7 ,24.9 ,,24.4 ,24.3 ,,24.6 ,,,25.2 ,25.2 ,,20.0 ,19.9 ,20.2 ,3.70 ,24.2 ,0.04 ,0.05 ,12.69 ,-,-,495 ,0.49 ,16.50 ,2.08 ,,0.01 ,,1.05E-05,4.2E+01,5.38E-03,ND,002,""
2017/12/5 17:00,-2877 ,-2086 ,3,26.7 ,,29.5 ,,,26.9 ,4.47 ,,24.8 ,32.2 ,16.7 ,25.2 ,24.8 ,25.2 ,20.8 ,25.3 ,16.6 ,24.9 ,,24.4 ,24.3 ,,24.6 ,,,25.2 ,25.2 ,,20.0 ,19.9 ,20.2 ,3.69 ,24.5 ,0.05 ,0.08 ,12.69 ,-,-,495 ,0.49 ,16.31 ,2.07 ,,0.01 ,,1.32E-05,4.2E+01,8.07E-03,ND,002,""
2017/12/5 23:00,-2875 ,-2087 ,3,26.8 ,,29.2 ,,,26.8 ,4.10 ,,24.8 ,32.4 ,16.6 ,25.2 ,24.9 ,25.2 ,20.8 ,25.3 ,16.6 ,24.9 ,,24.4 ,24.3 ,,24.6 ,,,25.2 ,25.3 ,,19.9 ,19.8 ,20.2 ,3.67 ,24.5 ,0.04 ,0.08 ,12.69 ,-,-,495 ,0.49 ,17.06 ,2.08 ,,0.01 ,,9.01E-06,4.2E+01,1.07E-02,ND,002,""
2017/12/6 5:00,-2873 ,-2087 ,3,26.6 ,,28.5 ,,,26.8 ,3.82 ,,24.7 ,32.1 ,16.5 ,25.1 ,24.8 ,25.1 ,20.8 ,25.3 ,16.5 ,24.8 ,,24.3 ,24.3 ,,24.5 ,,,25.2 ,25.2 ,,19.9 ,19.8 ,20.2 ,3.65 ,24.7 ,0.05 ,0.08 ,12.69 ,-,-,495 ,0.49 ,18.00 ,2.08 ,,0.01 ,,1.34E-05,4.2E+01,1.34E-02,ND,002,""
2017/12/6 11:00,-2872 ,-2086 ,3,26.6 ,,28.6 ,,,26.8 ,3.54 ,,24.7 ,31.9 ,16.5 ,25.1 ,24.8 ,25.1 ,20.8 ,25.3 ,16.4 ,24.8 ,,24.3 ,24.3 ,,24.5 ,,,25.1 ,25.2 ,,19.8 ,19.8 ,20.1 ,3.63 ,24.8 ,0.05 ,0.09 ,12.69 ,-,-,495 ,0.49 ,15.00 ,2.08 ,,0.01 ,,9.12E-06,4.3E+01,8.07E-03,ND,002,""
2017/12/6 17:00,-2870 ,-2086 ,3,26.6 ,,28.7 ,,,26.7 ,3.35 ,,24.7 ,31.9 ,16.5 ,25.1 ,24.7 ,25.1 ,20.8 ,25.2 ,16.3 ,24.7 ,,24.3 ,24.2 ,,24.4 ,,,25.1 ,25.1 ,,19.8 ,19.8 ,20.1 ,3.61 ,25.1 ,0.09 ,0.08 ,12.69 ,-,-,495 ,0.49 ,16.88 ,2.08 ,,0.01 ,,1.57E-05,4.2E+01,2.15E-02,ND,002,""
2017/12/6 23:00,-2868 ,-2086 ,3,26.5 ,,28.5 ,,,26.7 ,3.32 ,,24.7 ,31.6 ,16.4 ,25.1 ,24.7 ,25.1 ,20.8 ,25.2 ,16.2 ,24.7 ,,24.2 ,24.2 ,,24.4 ,,,25.0 ,25.1 ,,19.8 ,19.8 ,20.1 ,3.59 ,25.2 ,0.08 ,0.08 ,12.69 ,-,-,495 ,0.49 ,17.44 ,2.08 ,,0.01 ,,8.84E-06,4.2E+01,8.07E-03,ND,002,""
2017/12/7 5:00,-2866 ,-2087 ,3,26.5 ,,29.0 ,,,26.6 ,3.41 ,,24.6 ,31.3 ,16.3 ,25.0 ,24.7 ,25.1 ,20.8 ,25.1 ,16.1 ,24.7 ,,24.2 ,24.2 ,,24.3 ,,,25.0 ,25.1 ,,19.7 ,19.7 ,20.1 ,3.56 ,25.3 ,0.08 ,0.07 ,12.69 ,-,-,495 ,0.49 ,15.84 ,2.08 ,,0.01 ,,1.63E-05,4.2E+01,1.88E-02,ND,002,""
2017/12/7 11:00,-2864 ,-2086 ,3,26.5 ,,28.9 ,,,26.6 ,3.65 ,,24.6 ,31.3 ,16.3 ,25.0 ,24.6 ,25.0 ,20.8 ,25.1 ,16.0 ,24.7 ,,24.1 ,24.1 ,,24.3 ,,,24.9 ,25.0 ,,19.7 ,19.7 ,20.1 ,3.53 ,25.5 ,0.08 ,0.07 ,12.69 ,-,-,495 ,0.49 ,16.41 ,2.08 ,,0.01 ,,9.01E-06,4.2E+01,8.07E-03,ND,002,""
2017/12/7 17:00,-2864 ,-2087 ,3,26.4 ,,29.2 ,,,26.6 ,4.00 ,,24.6 ,31.2 ,16.3 ,24.9 ,24.6 ,24.9 ,20.8 ,25.1 ,15.8 ,24.6 ,,24.1 ,24.1 ,,24.3 ,,,25.0 ,25.0 ,,19.7 ,19.7 ,20.0 ,3.51 ,25.7 ,0.08 ,0.07 ,12.69 ,-,-,495 ,0.50 ,14.34 ,2.07 ,,0.01 ,,2.41E-05,4.3E+01,8.07E-03,ND,002,""
2017/12/7 23:00,-2862 ,-2087 ,3,26.4 ,,28.5 ,,,26.5 ,4.43 ,,24.5 ,31.2 ,16.3 ,24.9 ,24.6 ,24.9 ,20.8 ,25.1 ,15.7 ,24.6 ,,24.1 ,24.1 ,,24.3 ,,,24.8 ,24.9 ,,19.7 ,19.7 ,20.0 ,3.48 ,25.8 ,0.08 ,0.07 ,12.69 ,-,-,495 ,0.50 ,16.78 ,2.07 ,,0.01 ,,8.99E-06,4.2E+01,8.07E-03,ND,002,""
2017/12/8 5:00,-2862 ,-2086 ,3,26.3 ,,28.9 ,,,26.5 ,4.87 ,,24.5 ,31.4 ,16.2 ,24.9 ,24.5 ,24.9 ,20.8 ,25.1 ,15.5 ,24.6 ,,24.0 ,24.0 ,,24.2 ,,,24.9 ,24.9 ,,19.6 ,19.7 ,20.0 ,3.45 ,25.9 ,0.07 ,0.06 ,12.69 ,-,-,495 ,0.50 ,17.16 ,2.08 ,,0.01 ,,1.46E-05,4.3E+01,1.61E-02,ND,002,""
2017/12/8 11:00,-2860 ,-2087 ,3,26.3 ,,28.7 ,,,26.4 ,4.94 ,,24.4 ,31.2 ,16.2 ,24.7 ,24.4 ,24.8 ,20.9 ,25.1 ,15.2 ,24.6 ,,24.1 ,24.1 ,,24.3 ,,,24.8 ,24.8 ,,19.6 ,19.6 ,20.0 ,3.42 ,26.1 ,0.07 ,0.06 ,12.69 ,-,-,495 ,0.49 ,18.75 ,2.08 ,,0.01 ,,9.84E-06,4.3E+01,2.69E-03,ND,002,""
2017/12/8 17:00,-2860 ,-2087 ,3,26.3 ,,28.6 ,,,26.4 ,4.77 ,,24.3 ,31.3 ,16.1 ,24.7 ,24.4 ,24.8 ,20.9 ,25.0 ,15.2 ,24.6 ,,24.0 ,24.0 ,,24.3 ,,,24.7 ,24.7 ,,19.6 ,19.6 ,19.9 ,3.39 ,26.2 ,0.07 ,0.06 ,12.69 ,-,-,495 ,0.49 ,15.56 ,2.08 ,,0.01 ,,9.24E-06,4.2E+01,1.34E-02,ND,002,""
2017/12/8 23:00,-2861 ,-2086 ,3,26.2 ,,28.5 ,,,26.4 ,4.63 ,,24.3 ,31.1 ,16.1 ,24.7 ,24.3 ,24.7 ,20.9 ,24.9 ,15.0 ,24.5 ,,24.0 ,24.0 ,,24.2 ,,,24.7 ,24.7 ,,19.6 ,19.6 ,19.9 ,3.36 ,26.4 ,0.07 ,0.06 ,12.69 ,-,-,495 ,0.49 ,17.16 ,2.08 ,,0.01 ,,9.24E-06,4.2E+01,1.07E-02,ND,002,""
2017/12/9 5:00,-2860 ,-2087 ,3,26.3 ,,28.1 ,,,26.3 ,4.49 ,,24.3 ,31.0 ,16.0 ,24.7 ,24.3 ,24.7 ,20.9 ,24.9 ,14.8 ,24.5 ,,23.9 ,23.9 ,,24.2 ,,,24.7 ,24.7 ,,19.5 ,19.6 ,19.9 ,3.33 ,26.4 ,0.06 ,0.05 ,12.69 ,-,-,495 ,0.49 ,18.09 ,2.08 ,,0.01 ,,2.39E-05,4.2E+01,8.07E-03,ND,002,""
2017/12/9 11:00,-2860 ,-2088 ,3,26.2 ,,28.5 ,,,26.3 ,4.14 ,,24.2 ,31.0 ,16.0 ,24.6 ,24.3 ,24.7 ,21.0 ,24.9 ,14.5 ,24.4 ,,23.9 ,23.9 ,,24.1 ,,,24.6 ,24.7 ,,19.5 ,19.5 ,19.9 ,3.29 ,26.5 ,0.06 ,0.05 ,12.69 ,-,-,495 ,0.49 ,16.03 ,2.08 ,,0.01 ,,1.01E-05,4.2E+01,5.38E-03,ND,002,""
2017/12/9 17:00,-2857 ,-2087 ,3,26.1 ,,28.6 ,,,26.3 ,3.94 ,,24.2 ,31.2 ,15.9 ,24.6 ,24.3 ,24.7 ,21.1 ,24.9 ,14.3 ,24.4 ,,23.8 ,23.9 ,,24.1 ,,,24.6 ,24.6 ,,19.4 ,19.5 ,19.8 ,3.25 ,26.7 ,0.06 ,0.06 ,12.69 ,-,-,495 ,0.49 ,16.59 ,2.08 ,,0.01 ,,3.83E-05,4.2E+01,1.34E-02,ND,002,""
2017/12/9 23:00,-2857 ,-2087 ,3,26.1 ,,28.6 ,,,26.2 ,3.81 ,,24.2 ,31.0 ,15.9 ,24.5 ,24.2 ,24.6 ,21.1 ,24.9 ,13.9 ,24.4 ,,23.8 ,23.8 ,,24.1 ,,,24.6 ,24.6 ,,19.5 ,19.5 ,19.8 ,3.21 ,26.7 ,0.06 ,0.04 ,12.69 ,-,-,495 ,0.49 ,16.22 ,2.08 ,,0.01 ,,9.18E-06,4.2E+01,2.69E-02,ND,002,""
2017/12/10 5:00,-2856 ,-2087 ,3,26.1 ,,28.5 ,,,26.3 ,3.88 ,,24.1 ,31.0 ,15.9 ,24.6 ,24.2 ,24.6 ,21.3 ,24.9 ,13.6 ,24.3 ,,23.8 ,23.8 ,,24.0 ,,,24.6 ,24.6 ,,19.4 ,19.5 ,19.8 ,3.18 ,26.8 ,0.06 ,0.05 ,12.69 ,-,-,495 ,0.49 ,17.25 ,2.08 ,,0.01 ,,2.70E-05,4.2E+01,2.69E-03,ND,002,""
2017/12/10 11:00,-2855 ,-2088 ,3,26.1 ,,28.7 ,,,26.2 ,4.03 ,,24.1 ,30.9 ,15.8 ,24.5 ,24.2 ,24.6 ,21.3 ,24.9 ,13.3 ,24.3 ,,23.7 ,23.8 ,,24.0 ,,,24.5 ,24.5 ,,19.4 ,19.5 ,19.8 ,3.14 ,27.0 ,0.07 ,0.05 ,12.69 ,-,-,495 ,0.49 ,17.44 ,2.08 ,,0.01 ,,1.00E-05,4.2E+01,ND,ND,002,""
2017/12/10 17:00,-2854 ,-2088 ,3,26.0 ,,28.7 ,,,26.2 ,4.42 ,,24.1 ,30.9 ,15.8 ,24.5 ,24.1 ,24.6 ,21.7 ,24.9 ,12.6 ,24.3 ,,23.7 ,23.8 ,,24.0 ,,,24.5 ,24.6 ,,19.4 ,19.4 ,19.8 ,3.10 ,27.2 ,0.07 ,0.06 ,12.69 ,-,-,495 ,0.49 ,16.03 ,2.08 ,,0.01 ,,8.26E-05,4.3E+01,2.69E-03,ND,002,""
2017/12/10 23:00,-2854 ,-2087 ,3,26.0 ,,28.2 ,,,26.2 ,4.78 ,,24.1 ,30.9 ,15.9 ,24.5 ,24.2 ,24.6 ,21.7 ,24.9 ,12.5 ,24.3 ,,23.7 ,23.8 ,,24.0 ,,,24.5 ,24.6 ,,19.4 ,19.4 ,19.7 ,3.07 ,27.3 ,0.07 ,0.05 ,12.69 ,-,-,495 ,0.49 ,17.06 ,2.08 ,,0.01 ,,9.01E-06,4.3E+01,8.07E-03,ND,002,""
2017/12/11 5:00,-2853 ,-2088 ,3,26.1 ,,28.7 ,,,26.2 ,5.13 ,,24.0 ,30.9 ,15.8 ,24.5 ,24.1 ,24.6 ,21.7 ,24.9 ,12.4 ,24.3 ,,23.7 ,23.7 ,,24.0 ,,,24.5 ,24.6 ,,19.3 ,19.4 ,19.7 ,3.03 ,27.3 ,0.06 ,0.04 ,12.69 ,-,-,495 ,0.49 ,16.69 ,2.08 ,,0.01 ,,5.82E-05,4.2E+01,1.07E-02,ND,002,""
2017/12/11 11:00,-2853 ,-2088 ,3,26.0 ,,28.5 ,,,26.2 ,5.39 ,,24.0 ,30.9 ,15.8 ,24.5 ,24.1 ,24.6 ,21.8 ,24.9 ,12.3 ,24.3 ,,23.7 ,23.7 ,,24.0 ,,,24.5 ,24.6 ,,19.3 ,19.4 ,19.7 ,2.99 ,27.5 ,0.07 ,0.05 ,12.69 ,-,-,495 ,0.49 ,16.97 ,2.08 ,,0.01 ,,9.51E-06,4.2E+01,1.07E-02,ND,002,""
2017/12/11 17:00,-2854 ,-2088 ,3,26.1 ,,28.5 ,,,26.2 ,5.50 ,,24.0 ,30.8 ,15.8 ,24.5 ,24.1 ,24.5 ,21.8 ,24.9 ,12.3 ,24.3 ,,23.7 ,23.7 ,,24.0 ,,,24.5 ,24.5 ,,19.4 ,19.4 ,19.7 ,2.95 ,27.7 ,0.09 ,0.06 ,12.69 ,-,-,495 ,0.49 ,15.84 ,2.08 ,,0.01 ,,7.90E-05,4.2E+01,1.88E-02,ND,002,""
2017/12/11 23:00,-2853 ,-2088 ,3,26.1 ,,28.3 ,,,26.2 ,5.42 ,,24.0 ,30.8 ,15.8 ,24.4 ,24.1 ,24.5 ,21.8 ,24.9 ,12.3 ,24.3 ,,23.7 ,23.7 ,,23.9 ,,,24.4 ,24.4 ,,19.3 ,19.4 ,19.7 ,2.91 ,27.8 ,0.08 ,0.06 ,12.69 ,-,-,495 ,0.49 ,18.38 ,2.08 ,,0.01 ,,8.98E-06,4.2E+01,5.38E-03,ND,002,""
2017/12/12 5:00,-2853 ,-2088 ,3,26.0 ,,28.1 ,,,26.3 ,4.83 ,,24.0 ,31.3 ,15.7 ,24.4 ,24.1 ,24.6 ,21.9 ,24.9 ,12.2 ,24.3 ,,23.7 ,23.7 ,,23.9 ,,,24.4 ,24.4 ,,19.3 ,19.3 ,19.6 ,2.86 ,27.7 ,0.08 ,0.05 ,12.69 ,-,-,495 ,0.49 ,17.81 ,2.08 ,,0.01 ,,8.86E-06,4.3E+01,8.07E-03,ND,002,""
2017/12/12 11:00,-2853 ,-2088 ,3,25.9 ,,27.5 ,,,26.2 ,4.67 ,,24.0 ,31.6 ,15.7 ,24.4 ,24.1 ,24.5 ,21.9 ,24.9 ,12.1 ,24.3 ,,23.6 ,23.7 ,,23.9 ,,,24.4 ,24.4 ,,19.2 ,19.3 ,19.6 ,2.82 ,27.7 ,0.07 ,0.05 ,12.69 ,-,-,495 ,0.49 ,18.56 ,2.08 ,,0.01 ,,8.86E-06,4.3E+01,1.07E-02,ND,002,""
2017/12/12 17:00,-2852 ,-2088 ,3,25.9 ,,28.4 ,,,26.2 ,4.38 ,,24.0 ,31.3 ,15.6 ,24.4 ,24.1 ,24.5 ,21.9 ,24.9 ,12.1 ,24.3 ,,23.6 ,23.7 ,,23.9 ,,,24.4 ,24.4 ,,19.2 ,19.3 ,19.6 ,2.77 ,27.8 ,0.08 ,0.06 ,12.73 ,-,-,498 ,0.50 ,16.97 ,2.07 ,,0.01 ,,1.34E-04,4.3E+01,1.61E-02,ND,002,""
