,RPV water level�ifuel range) (A�j,RPV water level�ifuel range) (B�j,Pressure in RPV,FEEDWATER NOZZLE N4B INBOARD(TE-2-3-69D2),SUPPORT SKIRT TOP(TE-2-3-69K1),SUPPORT SKIRT TOP(TE-2-3-69K2),VESSEL BOTTOM ABOVE SKIRT JCT(TE-2-3-69F1),TOP CONTOROL ROD DRIVE HOUSING(TE-2-3-69N1),VESSEL BOTTOM DRAIN(TE-2-106),Pressure in PCV,RPV BELLOWS SEAL AREA(TE-16-114R#2),RPV BELLOWS SEAL AREA(TE-16-114N#1),Blowdown Valves A(TE-2-113A),MSIV leakage detector(2-86A) (TE-27-161),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER HVH2-16A(TE-16-114F#1),SUPPLY AIR D/W COOLER HVH2-16B(TE-16-114G#1),SUPPLY AIR D/W COOLER HVH2-16C(TE-16-114H#1),SUPPLY AIR D/W COOLER HVH2-16C(TE-16-114H#2),SUPPLY AIR D/W COOLER HVH2-16D(TE-16-114J#1),SUPPLY AIR D/W COOLER HVH2-16E(TE-16-114K#1),SUPPLY AIR D/W COOLER HVH2-16E(TE-16-114K#2),PCV Temperature �iTE-16-114W#1�j,PCV Temperature �iTE-16-114W#2�j,PCV Temperature �iTE-16-007�j,PCV Temperature �iTE-16-008�j,Pressure in S/C,S/C Atmosphere temperature(TE-16-114S),Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),FPC skimmer surge tank level,Temperature in SFP,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV,Flow rate of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Dust concentrations in the exhaust gas from the reactor building,Water levels inside PCV were newly added.,"note"
2017/12/12 23:00,-2851 ,-2088 ,3,25.9 ,,28.4 ,,,26.2 ,4.24 ,,24.0 ,30.9 ,15.5 ,24.4 ,24.1 ,24.5 ,21.9 ,24.9 ,12.0 ,24.3 ,,23.6 ,23.7 ,,23.9 ,,,24.4 ,24.4 ,,19.2 ,19.3 ,19.6 ,2.72 ,27.8 ,0.06 ,0.05 ,12.73 ,-,-,498 ,0.50 ,17.63 ,2.08 ,,0.01 ,,9.72E-06,4.3E+01,8.07E-03,ND,002,""
2017/12/13 5:00,-2850 ,-2088 ,3,26.0 ,,28.3 ,,,26.2 ,4.11 ,,24.0 ,30.8 ,15.5 ,24.4 ,24.5 ,24.5 ,21.9 ,24.8 ,11.9 ,24.3 ,,23.6 ,24.0 ,,23.9 ,,,24.4 ,24.4 ,,19.1 ,19.2 ,19.5 ,2.67 ,27.8 ,0.05 ,0.04 ,12.73 ,-,-,498 ,0.50 ,17.25 ,2.08 ,,0.01 ,,2.77E-04,4.2E+01,1.88E-02,ND,002,""
2017/12/13 11:00,-2849 ,-2088 ,3,26.1 ,,28.4 ,,,26.2 ,4.17 ,,24.0 ,30.8 ,15.4 ,24.4 ,24.5 ,24.5 ,21.9 ,24.8 ,11.8 ,24.3 ,,23.6 ,24.0 ,,23.9 ,,,24.4 ,24.4 ,,19.1 ,19.2 ,19.5 ,2.62 ,27.8 ,0.09 ,0.08 ,12.73 ,-,-,498 ,0.50 ,16.31 ,2.07 ,,0.01 ,,8.77E-06,4.2E+01,5.38E-03,ND,002,""
2017/12/13 17:00,-2849 ,-2088 ,3,26.0 ,,28.4 ,,,26.2 ,3.94 ,,24.0 ,30.8 ,15.4 ,24.4 ,24.5 ,24.5 ,21.9 ,24.8 ,11.8 ,24.3 ,,23.6 ,24.0 ,,23.9 ,,,24.5 ,24.6 ,,19.1 ,19.2 ,19.5 ,2.57 ,27.9 ,0.09 ,0.08 ,12.73 ,-,-,498 ,0.50 ,17.25 ,2.07 ,,0.01 ,,9.20E-06,4.3E+01,8.07E-03,ND,002,""
2017/12/13 23:00,-2848 ,-2088 ,3,26.0 ,,28.4 ,,,26.2 ,3.91 ,,23.9 ,30.8 ,15.3 ,24.4 ,24.4 ,24.5 ,21.9 ,24.8 ,11.8 ,24.2 ,,23.6 ,24.0 ,,23.9 ,,,24.4 ,24.4 ,,19.0 ,19.2 ,19.5 ,2.52 ,27.9 ,0.09 ,0.08 ,12.73 ,-,-,498 ,0.50 ,16.88 ,2.08 ,,0.01 ,,9.20E-06,4.2E+01,5.38E-03,ND,002,""
2017/12/14 5:00,-2848 ,-2089 ,3,26.0 ,,27.7 ,,,26.1 ,3.82 ,,23.9 ,31.1 ,15.2 ,24.4 ,24.4 ,24.5 ,21.8 ,24.8 ,11.8 ,24.2 ,,23.6 ,24.0 ,,23.9 ,,,24.4 ,24.4 ,,19.0 ,19.1 ,19.4 ,2.47 ,27.8 ,0.09 ,0.08 ,12.73 ,-,-,498 ,0.50 ,17.25 ,2.08 ,,0.01 ,,9.87E-05,4.2E+01,1.61E-02,ND,002,""
2017/12/14 11:00,-2847 ,-2088 ,3,26.0 ,,28.2 ,,,26.1 ,3.55 ,,23.9 ,31.3 ,15.2 ,24.4 ,24.4 ,24.4 ,21.8 ,24.8 ,11.9 ,24.2 ,,23.5 ,24.0 ,,23.9 ,,,24.4 ,24.4 ,,19.0 ,19.1 ,19.4 ,2.41 ,27.9 ,0.09 ,0.08 ,12.73 ,-,-,498 ,0.50 ,16.88 ,2.07 ,,0.01 ,,1.00E-05,4.3E+01,1.34E-02,ND,002,""
2017/12/14 17:00,-2846 ,-2088 ,3,25.9 ,,28.1 ,,,26.1 ,3.32 ,,23.9 ,31.5 ,15.2 ,24.3 ,24.4 ,24.4 ,21.7 ,24.7 ,11.9 ,24.2 ,,23.5 ,23.9 ,,23.8 ,,,24.3 ,24.3 ,,18.9 ,19.1 ,19.4 ,2.36 ,28.1 ,0.08 ,0.07 ,12.73 ,-,-,498 ,0.50 ,14.53 ,2.07 ,,0.01 ,,9.35E-06,4.2E+01,8.07E-03,ND,002,""
2017/12/14 23:00,-2844 ,-2088 ,3,25.9 ,,28.0 ,,,26.1 ,3.25 ,,23.9 ,31.6 ,15.2 ,24.3 ,24.0 ,24.4 ,21.7 ,24.7 ,12.1 ,24.2 ,,23.5 ,23.7 ,,23.8 ,,,24.4 ,24.4 ,,18.9 ,19.1 ,19.4 ,2.31 ,28.1 ,0.06 ,0.05 ,12.73 ,-,-,498 ,0.50 ,16.03 ,2.07 ,,0.01 ,,9.35E-06,4.2E+01,2.69E-02,ND,002,""
2017/12/15 5:00,-2842 ,-2089 ,3,25.9 ,,27.9 ,,,26.1 ,3.31 ,,23.9 ,31.5 ,15.1 ,24.3 ,24.0 ,24.4 ,21.6 ,24.7 ,12.2 ,24.2 ,,23.5 ,23.6 ,,23.8 ,,,24.3 ,24.3 ,,18.9 ,19.1 ,19.4 ,2.26 ,28.0 ,0.05 ,0.04 ,12.73 ,-,-,498 ,0.50 ,17.44 ,2.08 ,,0.01 ,,2.65E-04,4.2E+01,5.38E-03,ND,002,""
2017/12/15 11:00,-2842 ,-2088 ,3,25.8 ,,28.2 ,,,26.1 ,3.48 ,,23.8 ,31.4 ,15.0 ,24.3 ,24.0 ,24.4 ,21.5 ,24.7 ,12.4 ,24.2 ,,23.5 ,23.6 ,,23.8 ,,,24.4 ,24.4 ,,18.9 ,19.0 ,19.4 ,2.20 ,28.1 ,0.06 ,0.05 ,12.73 ,-,-,498 ,0.50 ,16.88 ,2.08 ,,0.01 ,,9.21E-06,4.2E+01,5.38E-03,ND,002,""
2017/12/15 17:00,-2840 ,-2089 ,3,25.9 ,,28.0 ,,,26.1 ,3.72 ,,23.8 ,31.2 ,15.1 ,24.3 ,24.0 ,24.4 ,21.4 ,24.7 ,12.6 ,24.2 ,,23.5 ,23.6 ,,23.8 ,,,24.3 ,24.3 ,,18.9 ,19.0 ,19.3 ,2.15 ,28.3 ,0.07 ,0.06 ,12.73 ,-,-,498 ,0.50 ,15.84 ,2.07 ,,0.01 ,,9.21E-06,4.2E+01,1.61E-02,ND,002,""
2017/12/15 23:00,-2839 ,-2089 ,3,25.8 ,,27.7 ,,,26.1 ,4.11 ,,23.8 ,31.1 ,15.0 ,24.3 ,24.0 ,24.4 ,21.3 ,24.7 ,12.6 ,24.2 ,,23.5 ,23.6 ,,23.8 ,,,24.3 ,24.3 ,,18.8 ,19.0 ,19.3 ,2.10 ,28.3 ,0.06 ,0.05 ,12.73 ,-,-,498 ,0.50 ,16.78 ,2.08 ,,0.01 ,,9.69E-06,4.2E+01,8.07E-03,ND,002,""
2017/12/16 5:00,-2838 ,-2089 ,3,25.8 ,,27.7 ,,,26.1 ,4.57 ,,23.8 ,30.9 ,15.0 ,24.3 ,24.0 ,24.4 ,21.3 ,24.7 ,12.8 ,24.2 ,,23.5 ,23.6 ,,23.8 ,,,24.3 ,24.3 ,,18.8 ,19.0 ,19.3 ,2.05 ,28.4 ,0.06 ,0.04 ,12.73 ,-,-,498 ,0.50 ,18.38 ,2.07 ,,0.01 ,,9.69E-06,4.3E+01,8.07E-03,ND,002,""
2017/12/16 11:00,-2838 ,-2089 ,3,25.8 ,,27.6 ,,,26.1 ,4.87 ,,23.8 ,30.6 ,15.0 ,24.3 ,24.0 ,24.4 ,21.3 ,24.7 ,12.8 ,24.1 ,,23.5 ,23.5 ,,23.8 ,,,24.3 ,24.2 ,,18.8 ,19.0 ,19.2 ,4.56 ,28.5 ,0.07 ,0.05 ,12.73 ,-,-,498 ,0.50 ,17.06 ,2.08 ,,0.01 ,,9.95E-06,4.3E+01,1.07E-02,ND,002,""
2017/12/16 17:00,-2837 ,-2088 ,3,25.8 ,,27.4 ,,,26.2 ,5.18 ,,23.8 ,30.6 ,15.0 ,24.3 ,24.0 ,24.4 ,21.3 ,24.7 ,13.0 ,24.2 ,,23.5 ,23.5 ,,23.8 ,,,24.3 ,24.3 ,,18.9 ,18.9 ,19.2 ,4.52 ,28.6 ,0.07 ,0.06 ,12.73 ,-,-,498 ,0.50 ,17.25 ,2.07 ,,0.01 ,,9.95E-06,4.2E+01,2.15E-02,ND,002,""
2017/12/16 23:00,-2836 ,-2089 ,3,25.8 ,,27.8 ,,,26.2 ,5.43 ,,23.8 ,30.5 ,15.0 ,24.3 ,24.0 ,24.4 ,21.3 ,24.7 ,13.1 ,24.2 ,,23.5 ,23.5 ,,23.8 ,,,24.2 ,24.3 ,,18.8 ,18.9 ,19.2 ,4.48 ,28.6 ,0.07 ,0.05 ,12.73 ,-,-,498 ,0.50 ,16.50 ,2.08 ,,0.01 ,,9.48E-06,4.2E+01,1.07E-02,ND,002,""
2017/12/17 5:00,-2837 ,-2089 ,3,25.8 ,,27.6 ,,,26.2 ,5.12 ,,23.8 ,30.5 ,15.0 ,24.3 ,23.9 ,24.4 ,21.3 ,24.7 ,13.2 ,24.1 ,,23.5 ,23.5 ,,23.8 ,,,24.3 ,24.3 ,,18.8 ,18.9 ,19.2 ,4.42 ,28.5 ,0.06 ,0.04 ,12.73 ,-,-,498 ,0.50 ,16.88 ,2.08 ,,0.01 ,,9.48E-06,4.3E+01,8.07E-03,ND,002,""
2017/12/17 11:00,-2837 ,-2088 ,3,25.9 ,,27.5 ,,,26.2 ,4.45 ,,23.8 ,30.5 ,14.9 ,24.3 ,23.9 ,24.4 ,21.2 ,24.7 ,13.3 ,24.2 ,,23.5 ,23.5 ,,23.8 ,,,24.3 ,24.3 ,,18.8 ,18.9 ,19.2 ,4.37 ,28.5 ,0.06 ,0.04 ,12.73 ,-,-,498 ,0.50 ,16.22 ,2.06 ,,0.01 ,,1.01E-05,4.2E+01,1.07E-02,ND,002,""
2017/12/17 17:00,-2837 ,-2089 ,3,25.9 ,,27.7 ,,,26.2 ,4.14 ,,23.8 ,30.5 ,14.9 ,24.3 ,23.9 ,24.4 ,21.2 ,24.7 ,13.4 ,24.1 ,,23.5 ,23.5 ,,23.8 ,,,24.3 ,24.3 ,,18.7 ,18.8 ,19.1 ,4.32 ,28.6 ,0.06 ,0.04 ,12.73 ,-,-,498 ,0.50 ,17.53 ,2.06 ,,0.01 ,,1.01E-05,4.3E+01,2.69E-02,ND,002,""
2017/12/17 23:00,-2836 ,-2088 ,3,25.9 ,,27.9 ,,,26.3 ,3.79 ,,23.8 ,30.5 ,14.8 ,24.3 ,23.9 ,24.4 ,21.1 ,24.7 ,13.5 ,24.2 ,,23.5 ,23.5 ,,23.8 ,,,24.3 ,24.3 ,,18.7 ,18.8 ,19.1 ,4.26 ,28.5 ,0.05 ,0.03 ,12.73 ,-,-,498 ,0.50 ,16.50 ,2.06 ,,0.01 ,,9.52E-06,4.2E+01,1.34E-02,ND,002,""
2017/12/18 5:00,-2836 ,-2089 ,3,25.8 ,,28.0 ,,,26.2 ,3.59 ,,23.7 ,30.4 ,14.7 ,24.3 ,23.9 ,24.3 ,21.1 ,24.7 ,13.7 ,24.2 ,,23.5 ,23.5 ,,23.8 ,,,24.3 ,24.3 ,,18.6 ,18.8 ,19.1 ,4.21 ,28.4 ,0.04 ,0.03 ,12.71 ,-,-,497 ,0.50 ,18.09 ,2.06 ,,0.01 ,,9.52E-06,4.3E+01,5.38E-03,ND,002,""
2017/12/18 11:00,-2834 ,-2089 ,3,25.9 ,,28.1 ,,,26.2 ,3.54 ,,23.8 ,30.5 ,14.7 ,24.2 ,23.9 ,24.3 ,21.0 ,24.6 ,13.7 ,24.1 ,,23.5 ,23.5 ,,23.8 ,,,24.3 ,24.2 ,,18.6 ,18.7 ,19.1 ,4.15 ,28.5 ,0.06 ,0.04 ,12.71 ,-,-,497 ,0.50 ,17.06 ,2.06 ,,0.01 ,,9.53E-06,4.3E+01,8.07E-03,ND,002,""
2017/12/18 17:00,-2832 ,-2088 ,3,25.8 ,,27.8 ,,,26.6 ,3.93 ,,23.7 ,30.6 ,14.7 ,24.2 ,23.9 ,24.3 ,21.0 ,24.6 ,13.7 ,24.0 ,,23.5 ,23.5 ,,23.7 ,,,24.2 ,24.2 ,,18.5 ,18.7 ,19.1 ,4.09 ,28.7 ,0.06 ,0.05 ,12.71 ,-,-,497 ,0.50 ,16.03 ,2.05 ,,0.01 ,,9.53E-06,4.2E+01,8.07E-03,ND,002,""
2017/12/18 23:00,-2831 ,-2089 ,3,25.7 ,,27.7 ,,,26.7 ,4.08 ,,23.7 ,30.0 ,14.7 ,24.2 ,23.8 ,24.2 ,20.9 ,24.5 ,13.6 ,24.0 ,,23.5 ,23.4 ,,23.6 ,,,24.1 ,24.1 ,,18.5 ,18.7 ,19.0 ,4.04 ,28.6 ,0.06 ,0.04 ,12.71 ,-,-,497 ,0.50 ,16.13 ,2.06 ,,0.01 ,,9.39E-06,4.3E+01,1.61E-02,ND,002,""
2017/12/19 5:00,-2830 ,-2089 ,3,25.7 ,,27.8 ,,,26.6 ,4.44 ,,23.6 ,29.8 ,14.7 ,24.1 ,23.7 ,24.1 ,20.8 ,24.4 ,13.5 ,23.9 ,,23.4 ,23.3 ,,23.5 ,,,24.0 ,24.1 ,,18.5 ,18.7 ,19.0 ,3.98 ,28.7 ,0.05 ,0.04 ,12.71 ,-,-,497 ,0.50 ,15.75 ,2.06 ,,0.01 ,,9.39E-06,4.2E+01,1.07E-02,ND,002,""
2017/12/19 11:00,-2830 ,-2088 ,3,25.6 ,,27.8 ,,,26.6 ,4.84 ,,23.5 ,29.6 ,14.6 ,24.0 ,23.7 ,24.1 ,20.8 ,24.3 ,13.4 ,23.8 ,,23.3 ,23.3 ,,23.5 ,,,24.0 ,24.0 ,,18.5 ,18.6 ,19.0 ,3.93 ,28.8 ,0.06 ,0.04 ,12.71 ,-,-,497 ,0.50 ,17.25 ,2.06 ,,0.01 ,,1.04E-05,4.2E+01,1.34E-02,ND,002,""
2017/12/19 17:00,-2829 ,-2089 ,3,25.5 ,,27.6 ,,,26.7 ,4.33 ,,23.5 ,29.6 ,14.7 ,24.0 ,23.6 ,24.0 ,20.7 ,24.3 ,13.4 ,23.8 ,,23.3 ,23.2 ,,23.4 ,,,23.9 ,24.0 ,,18.5 ,18.6 ,19.0 ,3.88 ,28.8 ,0.06 ,0.06 ,12.71 ,-,-,497 ,0.50 ,16.88 ,2.05 ,,0.01 ,,1.04E-05,4.2E+01,1.34E-02,ND,002,""
2017/12/19 23:00,-2828 ,-2089 ,3,25.5 ,,27.6 ,,,26.4 ,3.81 ,,23.5 ,29.6 ,14.6 ,23.9 ,23.6 ,24.0 ,20.7 ,24.3 ,13.4 ,23.8 ,,23.3 ,23.2 ,,23.4 ,,,23.9 ,23.9 ,,18.4 ,18.6 ,18.9 ,3.82 ,28.8 ,0.05 ,0.05 ,12.71 ,-,-,497 ,0.50 ,16.59 ,2.06 ,,0.01 ,,9.00E-06,4.2E+01,2.42E-02,ND,002,""
2017/12/20 5:00,-2828 ,-2089 ,3,25.4 ,,27.6 ,,,26.4 ,3.62 ,,23.5 ,29.6 ,14.6 ,23.9 ,23.6 ,24.0 ,20.7 ,24.3 ,13.5 ,23.8 ,,23.3 ,23.3 ,,23.4 ,,,23.9 ,23.9 ,,18.4 ,18.6 ,18.9 ,3.77 ,28.7 ,0.04 ,0.04 ,12.71 ,-,-,497 ,0.50 ,17.91 ,2.06 ,,0.01 ,,9.00E-06,4.2E+01,8.07E-03,ND,002,""
2017/12/20 11:00,-2827 ,-2089 ,3,25.5 ,,27.5 ,,,26.5 ,3.60 ,,23.5 ,29.6 ,14.5 ,24.0 ,23.6 ,24.0 ,20.6 ,24.3 ,13.6 ,23.8 ,,23.3 ,23.2 ,,23.4 ,,,23.9 ,23.9 ,,18.3 ,18.5 ,18.9 ,3.71 ,28.7 ,0.05 ,0.05 ,12.71 ,-,-,497 ,0.50 ,15.94 ,2.06 ,,0.01 ,,9.44E-06,4.2E+01,5.38E-03,ND,002,""
2017/12/20 17:00,-2826 ,-2088 ,3,25.4 ,,27.3 ,,,26.5 ,3.74 ,,23.5 ,29.6 ,14.5 ,24.0 ,23.6 ,24.0 ,20.6 ,24.3 ,13.7 ,23.8 ,,23.3 ,23.2 ,,23.4 ,,,23.9 ,23.9 ,,18.4 ,18.5 ,18.8 ,3.65 ,28.9 ,0.06 ,0.06 ,12.71 ,-,-,497 ,0.50 ,16.78 ,2.05 ,,0.01 ,,9.44E-06,4.2E+01,1.34E-02,ND,002,""
2017/12/20 23:00,-2825 ,-2088 ,3,25.4 ,,27.1 ,,,26.3 ,3.85 ,,23.5 ,29.6 ,14.5 ,24.0 ,23.6 ,24.0 ,20.5 ,24.2 ,13.8 ,23.8 ,,23.3 ,23.2 ,,23.4 ,,,23.9 ,23.9 ,,18.3 ,18.5 ,18.8 ,3.60 ,28.8 ,0.05 ,0.05 ,12.71 ,-,-,497 ,0.50 ,16.88 ,2.06 ,,0.01 ,,1.00E-05,4.3E+01,2.15E-02,ND,002,""
2017/12/21 5:00,-2825 ,-2089 ,3,25.4 ,,25.7 ,,,26.4 ,3.76 ,,23.5 ,29.6 ,14.4 ,24.0 ,23.7 ,24.0 ,20.5 ,24.2 ,14.0 ,23.8 ,,23.3 ,23.5 ,,23.4 ,,,23.9 ,23.9 ,,18.3 ,18.5 ,18.8 ,3.54 ,28.8 ,0.05 ,0.04 ,12.71 ,-,-,497 ,0.50 ,16.69 ,2.06 ,,0.01 ,,1.00E-05,4.2E+01,1.07E-02,ND,002,""
2017/12/21 11:00,-2825 ,-2089 ,3,25.5 ,,26.0 ,,,26.5 ,3.61 ,,23.5 ,29.6 ,14.4 ,23.9 ,24.2 ,24.0 ,20.4 ,24.2 ,14.0 ,23.8 ,,23.3 ,23.5 ,,23.4 ,,,23.9 ,23.9 ,,18.3 ,18.4 ,18.7 ,3.48 ,28.8 ,0.05 ,0.05 ,12.71 ,-,-,497 ,0.50 ,16.59 ,2.06 ,,0.01 ,,9.35E-06,4.3E+01,1.34E-02,ND,002,""
2017/12/21 17:00,-2823 ,-2090 ,3,25.4 ,,26.9 ,,,26.6 ,3.79 ,,23.5 ,29.6 ,14.4 ,24.0 ,24.0 ,24.0 ,20.4 ,24.2 ,14.1 ,23.8 ,,23.4 ,23.5 ,,23.4 ,,,23.9 ,23.9 ,,18.2 ,18.4 ,18.7 ,3.44 ,28.8 ,0.06 ,0.05 ,12.71 ,-,-,497 ,0.50 ,17.25 ,2.05 ,,0.01 ,,9.35E-06,4.3E+01,2.15E-02,ND,002,""
2017/12/21 23:00,-2822 ,-2090 ,3,25.4 ,,26.8 ,,,26.7 ,3.79 ,,23.5 ,29.7 ,14.3 ,24.0 ,24.0 ,24.0 ,20.3 ,24.2 ,14.2 ,23.8 ,,23.3 ,23.5 ,,23.4 ,,,23.9 ,23.9 ,,18.2 ,18.4 ,18.7 ,3.38 ,28.7 ,0.04 ,0.04 ,12.71 ,-,-,497 ,0.50 ,16.41 ,2.06 ,,0.01 ,,9.29E-06,4.2E+01,5.38E-03,ND,002,""
2017/12/22 5:00,-2821 ,-2090 ,3,25.5 ,,26.6 ,,,26.8 ,3.93 ,,23.5 ,29.7 ,14.3 ,24.0 ,24.0 ,24.0 ,20.3 ,24.2 ,14.3 ,23.8 ,,23.3 ,23.5 ,,23.4 ,,,24.0 ,23.9 ,,18.2 ,18.4 ,18.7 ,3.32 ,28.7 ,0.04 ,0.04 ,12.71 ,-,-,497 ,0.50 ,16.50 ,2.06 ,,0.01 ,,9.29E-06,4.2E+01,8.07E-03,ND,002,""
2017/12/22 11:00,-2821 ,-2090 ,3,25.5 ,,26.2 ,,,26.9 ,3.98 ,,23.5 ,29.6 ,14.3 ,24.0 ,24.0 ,24.0 ,20.2 ,24.1 ,14.5 ,23.8 ,,23.4 ,23.5 ,,23.4 ,,,24.0 ,24.0 ,,18.2 ,18.3 ,18.6 ,3.27 ,28.8 ,0.06 ,0.05 ,12.71 ,-,-,497 ,0.50 ,14.34 ,2.05 ,,0.01 ,,9.78E-06,4.3E+01,8.07E-03,ND,002,""
2017/12/22 17:00,-2820 ,-2090 ,3,25.5 ,,26.4 ,,,26.9 ,4.26 ,,23.5 ,29.7 ,14.3 ,24.0 ,24.0 ,24.0 ,20.1 ,24.2 ,14.7 ,23.8 ,,23.4 ,23.5 ,,23.5 ,,,23.9 ,23.9 ,,18.2 ,18.3 ,18.6 ,3.21 ,29.0 ,0.06 ,0.06 ,12.71 ,-,-,497 ,0.50 ,15.56 ,2.06 ,,0.01 ,,9.78E-06,4.2E+01,1.61E-02,ND,002,""
2017/12/22 23:00,-2820 ,-2090 ,3,25.5 ,,26.3 ,,,27.0 ,4.40 ,,23.5 ,29.7 ,14.2 ,24.0 ,24.0 ,24.0 ,20.1 ,24.1 ,14.9 ,23.8 ,,23.4 ,23.5 ,,23.5 ,,,23.9 ,23.9 ,,18.1 ,18.3 ,18.6 ,3.16 ,29.0 ,0.05 ,0.05 ,12.71 ,-,-,497 ,0.50 ,15.19 ,2.06 ,,0.01 ,,9.90E-06,4.3E+01,5.38E-03,ND,002,""
2017/12/23 5:00,-2820 ,-2090 ,3,25.5 ,,26.4 ,,,27.1 ,4.61 ,,23.5 ,29.7 ,14.2 ,24.0 ,24.0 ,24.0 ,20.0 ,24.1 ,15.1 ,23.8 ,,23.4 ,23.5 ,,23.5 ,,,24.0 ,23.9 ,,18.1 ,18.3 ,18.6 ,3.10 ,29.0 ,0.05 ,0.04 ,12.71 ,-,-,497 ,0.50 ,16.50 ,2.06 ,,0.01 ,,9.90E-06,4.3E+01,1.34E-02,ND,002,""
2017/12/23 11:00,-2819 ,-2090 ,3,25.5 ,,26.3 ,,,27.2 ,4.54 ,,23.5 ,29.7 ,14.2 ,23.9 ,24.0 ,24.0 ,19.9 ,24.1 ,15.2 ,23.8 ,,23.4 ,23.5 ,,23.4 ,,,23.9 ,23.9 ,,18.1 ,18.2 ,18.5 ,3.05 ,29.2 ,0.06 ,0.05 ,12.71 ,-,-,497 ,0.50 ,16.78 ,2.05 ,,0.01 ,,1.04E-05,4.2E+01,2.15E-02,ND,002,""
2017/12/23 17:00,-2819 ,-2090 ,3,25.5 ,,26.0 ,,,27.2 ,4.33 ,,23.5 ,29.6 ,14.2 ,24.0 ,24.0 ,24.0 ,19.9 ,24.1 ,15.3 ,23.8 ,,23.4 ,23.5 ,,23.4 ,,,24.0 ,23.9 ,,18.1 ,18.2 ,18.5 ,2.99 ,29.3 ,0.07 ,0.06 ,12.71 ,-,-,497 ,0.50 ,15.56 ,2.06 ,,0.01 ,,1.04E-05,4.3E+01,8.07E-03,ND,002,""
2017/12/23 23:00,-2819 ,-2089 ,3,25.5 ,,26.0 ,,,27.3 ,4.22 ,,23.5 ,29.7 ,14.2 ,24.0 ,24.0 ,24.0 ,19.9 ,24.1 ,15.4 ,23.8 ,,23.4 ,23.5 ,,23.4 ,,,23.9 ,23.9 ,,18.1 ,18.2 ,18.5 ,2.94 ,29.2 ,0.06 ,0.05 ,12.71 ,-,-,497 ,0.50 ,16.31 ,2.06 ,,0.01 ,,9.50E-06,4.2E+01,1.07E-02,ND,002,""
2017/12/24 5:00,-2819 ,-2090 ,3,25.5 ,,25.9 ,,,27.4 ,4.09 ,,23.5 ,29.7 ,14.1 ,24.0 ,24.0 ,24.0 ,19.8 ,24.1 ,15.6 ,23.8 ,,23.4 ,23.5 ,,23.4 ,,,23.9 ,23.9 ,,18.1 ,18.2 ,18.4 ,2.89 ,29.3 ,0.05 ,0.04 ,12.71 ,-,-,497 ,0.50 ,16.97 ,2.06 ,,0.01 ,,9.50E-06,4.2E+01,8.07E-03,ND,002,""
2017/12/24 11:00,-2821 ,-2089 ,3,25.4 ,,25.9 ,,,27.5 ,3.99 ,,23.5 ,29.6 ,14.1 ,24.0 ,24.0 ,24.0 ,19.8 ,24.1 ,15.6 ,23.8 ,,23.4 ,23.5 ,,23.4 ,,,24.0 ,24.0 ,,18.1 ,18.2 ,18.4 ,2.83 ,29.3 ,0.05 ,0.04 ,12.71 ,-,-,497 ,0.50 ,18.00 ,2.06 ,,0.01 ,,1.05E-05,4.2E+01,1.34E-02,ND,002,""
2017/12/24 17:00,-2822 ,-2090 ,3,25.5 ,,25.8 ,,,24.3 ,4.39 ,,23.5 ,29.7 ,14.1 ,24.0 ,24.0 ,24.0 ,19.8 ,24.1 ,15.7 ,23.8 ,,23.4 ,23.5 ,,23.4 ,,,24.0 ,23.9 ,,18.1 ,18.1 ,18.4 ,2.77 ,29.4 ,0.06 ,0.04 ,12.71 ,-,-,497 ,0.50 ,16.41 ,2.05 ,,0.01 ,,1.05E-05,4.3E+01,8.07E-03,ND,002,""
2017/12/24 23:00,-2824 ,-2090 ,3,25.5 ,,25.8 ,,,23.7 ,4.93 ,,23.5 ,29.6 ,14.2 ,24.0 ,24.0 ,24.0 ,19.8 ,24.1 ,15.8 ,23.8 ,,23.4 ,23.5 ,,23.5 ,,,23.9 ,23.9 ,,18.1 ,18.1 ,18.4 ,2.72 ,29.6 ,0.05 ,0.04 ,12.71 ,-,-,497 ,0.50 ,19.13 ,2.06 ,,0.01 ,,9.61E-06,4.3E+01,1.07E-02,ND,002,""
2017/12/25 5:00,-2827 ,-2090 ,3,25.5 ,,25.5 ,,,23.7 ,5.88 ,,23.5 ,29.6 ,14.1 ,24.0 ,24.0 ,24.0 ,19.8 ,24.1 ,15.9 ,23.8 ,,23.4 ,23.5 ,,23.5 ,,,24.0 ,23.9 ,,18.2 ,18.1 ,18.4 ,2.67 ,29.6 ,0.04 ,0.03 ,12.71 ,-,-,497 ,0.50 ,17.72 ,2.06 ,,0.01 ,,9.61E-06,4.3E+01,8.07E-03,ND,002,""
2017/12/25 11:00,-2829 ,-2089 ,4,25.5 ,,25.7 ,,,23.8 ,5.29 ,,23.5 ,29.7 ,14.1 ,24.0 ,24.0 ,24.0 ,19.8 ,24.1 ,15.9 ,23.8 ,,23.4 ,23.5 ,,23.5 ,,,23.9 ,23.9 ,,18.1 ,18.1 ,18.4 ,2.62 ,29.7 ,0.05 ,0.04 ,12.71 ,-,-,497 ,0.50 ,17.53 ,2.06 ,,0.01 ,,1.06E-05,4.2E+01,1.34E-02,ND,002,""
2017/12/25 17:00,-2831 ,-2089 ,4,25.7 ,,26.0 ,,,24.4 ,4.39 ,,23.5 ,29.9 ,14.1 ,24.1 ,24.1 ,24.1 ,19.8 ,24.3 ,16.1 ,24.0 ,,23.6 ,23.7 ,,23.6 ,,,24.1 ,24.1 ,,18.1 ,18.1 ,18.4 ,2.56 ,29.7 ,0.06 ,0.05 ,12.71 ,-,-,497 ,0.50 ,17.53 ,2.05 ,,0.01 ,,1.06E-05,4.3E+01,1.88E-02,ND,002,""
2017/12/25 23:00,-2831 ,-2089 ,3,25.7 ,,26.2 ,,,24.7 ,3.92 ,,23.7 ,30.7 ,14.1 ,24.2 ,24.2 ,24.2 ,19.8 ,24.4 ,16.3 ,24.1 ,,23.6 ,23.8 ,,23.7 ,,,24.2 ,24.2 ,,18.1 ,18.0 ,18.3 ,2.50 ,29.6 ,0.08 ,0.06 ,12.71 ,-,-,497 ,0.50 ,16.88 ,2.05 ,,0.01 ,,9.24E-06,4.2E+01,8.07E-03,ND,002,""
2017/12/26 5:00,-2830 ,-2089 ,3,25.8 ,,26.2 ,,,24.7 ,3.96 ,,23.7 ,31.1 ,14.0 ,24.3 ,24.3 ,24.3 ,19.9 ,24.5 ,16.4 ,24.2 ,,23.7 ,23.9 ,,23.8 ,,,24.3 ,24.3 ,,18.1 ,18.0 ,18.3 ,2.44 ,29.4 ,0.04 ,0.05 ,12.71 ,-,-,497 ,0.50 ,15.56 ,2.06 ,,0.01 ,,9.24E-06,4.3E+01,5.38E-03,ND,002,""
2017/12/26 11:00,-2830 ,-2089 ,3,25.8 ,,26.7 ,,,24.5 ,4.52 ,,23.8 ,31.3 ,14.0 ,24.3 ,24.3 ,24.4 ,20.0 ,24.5 ,16.4 ,24.2 ,,23.7 ,23.9 ,,23.8 ,,,24.3 ,24.4 ,,18.1 ,18.0 ,18.3 ,2.38 ,29.5 ,0.05 ,0.04 ,12.73 ,-,-,498 ,0.50 ,15.66 ,2.06 ,,0.01 ,,1.01E-05,4.2E+01,8.07E-03,ND,002,""
2017/12/26 17:00,-2830 ,-2089 ,3,25.7 ,,26.5 ,,,24.2 ,4.54 ,,23.8 ,31.3 ,14.0 ,24.3 ,24.3 ,24.4 ,20.0 ,24.5 ,16.4 ,24.2 ,,23.7 ,23.9 ,,23.8 ,,,24.3 ,24.4 ,,18.1 ,18.0 ,18.3 ,2.32 ,29.5 ,0.06 ,0.05 ,12.73 ,-,-,498 ,0.50 ,16.31 ,2.06 ,,0.01 ,,1.01E-05,4.2E+01,1.07E-02,ND,002,""
2017/12/26 23:00,-2830 ,-2088 ,3,25.7 ,,26.2 ,,,24.0 ,4.34 ,,23.8 ,31.4 ,14.0 ,24.3 ,24.4 ,24.4 ,20.0 ,24.5 ,16.4 ,24.2 ,,23.7 ,23.9 ,,23.8 ,,,24.3 ,24.3 ,,18.1 ,18.0 ,18.3 ,2.26 ,29.4 ,0.04 ,0.03 ,12.73 ,-,-,498 ,0.50 ,16.78 ,2.05 ,,0.01 ,,9.27E-06,4.2E+01,8.07E-03,ND,002,""
2017/12/27 5:00,-2830 ,-2090 ,3,25.7 ,,26.4 ,,,23.8 ,4.10 ,,23.8 ,31.4 ,13.9 ,24.3 ,24.3 ,24.3 ,19.9 ,24.5 ,16.4 ,24.2 ,,23.7 ,23.9 ,,23.8 ,,,24.3 ,24.4 ,,18.0 ,18.0 ,18.3 ,2.20 ,29.3 ,0.03 ,0.02 ,12.73 ,-,-,498 ,0.50 ,15.94 ,2.06 ,,0.01 ,,9.27E-06,4.2E+01,2.69E-03,ND,002,""
2017/12/27 11:00,-2830 ,-2089 ,3,25.8 ,,26.4 ,,,23.6 ,3.94 ,,23.7 ,31.4 ,13.9 ,24.3 ,24.3 ,24.3 ,19.8 ,24.5 ,16.5 ,24.2 ,,23.6 ,23.9 ,,23.8 ,,,24.2 ,24.3 ,,18.0 ,18.0 ,18.3 ,4.09 ,29.2 ,0.04 ,0.03 ,12.73 ,-,-,498 ,0.50 ,16.50 ,2.06 ,,0.01 ,,9.34E-06,4.3E+01,8.07E-03,ND,002,""
2017/12/27 17:00,-2832 ,-2089 ,3,25.7 ,,26.5 ,,,23.4 ,3.85 ,,23.7 ,31.4 ,13.9 ,24.3 ,24.3 ,24.3 ,19.8 ,24.4 ,16.5 ,24.1 ,,23.6 ,23.9 ,,23.7 ,,,24.2 ,24.2 ,,17.9 ,17.9 ,18.2 ,4.80 ,29.2 ,0.04 ,0.02 ,12.73 ,-,-,498 ,0.50 ,16.03 ,2.05 ,,0.01 ,,9.34E-06,4.3E+01,8.07E-03,ND,002,""
2017/12/27 23:00,-2830 ,-2088 ,3,25.7 ,,26.5 ,,,23.3 ,3.60 ,,23.7 ,31.4 ,13.8 ,24.2 ,24.2 ,24.2 ,19.7 ,24.4 ,16.4 ,24.1 ,,23.5 ,23.8 ,,23.7 ,,,24.2 ,24.3 ,,17.9 ,17.9 ,18.2 ,4.74 ,29.1 ,0.04 ,0.02 ,12.73 ,-,-,498 ,0.50 ,15.84 ,2.05 ,,0.01 ,,9.30E-06,4.3E+01,5.38E-03,ND,002,""
2017/12/28 5:00,-2830 ,-2088 ,3,25.6 ,,26.5 ,,,23.1 ,3.34 ,,23.7 ,31.4 ,13.8 ,24.2 ,24.2 ,24.2 ,19.7 ,24.3 ,16.4 ,24.0 ,,23.5 ,23.8 ,,23.7 ,,,24.1 ,24.2 ,,17.9 ,17.9 ,18.2 ,4.66 ,29.1 ,0.04 ,0.02 ,12.73 ,-,-,498 ,0.50 ,15.38 ,2.05 ,,0.01 ,,9.30E-06,4.2E+01,1.07E-02,ND,002,""
2017/12/28 11:00,-2829 ,-2088 ,3,25.6 ,,26.3 ,,,22.9 ,3.16 ,,23.6 ,31.4 ,13.8 ,24.1 ,24.2 ,24.2 ,19.6 ,24.3 ,16.4 ,24.0 ,,23.5 ,23.8 ,,23.6 ,,,24.1 ,24.2 ,,17.8 ,17.9 ,18.2 ,4.60 ,29.1 ,0.05 ,0.02 ,12.73 ,-,-,498 ,0.50 ,13.59 ,2.05 ,,0.01 ,,9.88E-06,4.2E+01,2.69E-03,ND,002,""
2017/12/28 17:00,-2828 ,-2089 ,3,25.6 ,,26.4 ,,,22.8 ,3.10 ,,23.6 ,31.4 ,13.8 ,24.1 ,24.1 ,24.1 ,19.6 ,24.2 ,16.3 ,23.9 ,,23.4 ,23.7 ,,23.6 ,,,24.1 ,24.1 ,,17.9 ,17.9 ,18.2 ,4.53 ,29.1 ,0.05 ,0.02 ,12.73 ,-,-,498 ,0.50 ,16.59 ,2.05 ,,0.01 ,,9.88E-06,4.2E+01,2.69E-03,ND,002,""
2017/12/28 23:00,-2826 ,-2088 ,3,25.6 ,,26.4 ,,,22.6 ,3.22 ,,23.5 ,31.3 ,13.7 ,24.0 ,24.0 ,24.1 ,19.5 ,24.2 ,16.3 ,23.9 ,,23.4 ,23.7 ,,23.5 ,,,24.0 ,24.1 ,,17.8 ,17.9 ,18.2 ,4.46 ,29.0 ,0.05 ,0.01 ,12.73 ,-,-,498 ,0.50 ,14.53 ,2.05 ,,0.01 ,,1.00E-05,4.3E+01,2.15E-02,ND,002,""
2017/12/29 5:00,-2825 ,-2088 ,3,25.5 ,,26.3 ,,,22.5 ,3.28 ,,23.5 ,31.3 ,13.7 ,24.0 ,24.0 ,24.0 ,19.4 ,24.1 ,16.3 ,23.9 ,,23.3 ,23.6 ,,23.5 ,,,24.0 ,24.0 ,,17.8 ,17.8 ,18.1 ,4.39 ,29.0 ,0.05 ,0.01 ,12.73 ,-,-,498 ,0.50 ,15.09 ,2.05 ,,0.01 ,,1.00E-05,4.2E+01,1.61E-02,ND,002,""
2017/12/29 11:00,-2824 ,-2089 ,3,25.5 ,,25.8 ,,,22.3 ,3.27 ,,23.5 ,31.2 ,13.7 ,23.9 ,24.0 ,24.0 ,19.3 ,24.1 ,16.3 ,23.8 ,,23.3 ,23.6 ,,23.5 ,,,24.0 ,24.0 ,,17.8 ,17.8 ,18.1 ,4.33 ,29.0 ,0.05 ,0.00 ,12.73 ,-,-,498 ,0.50 ,15.66 ,2.06 ,,0.01 ,,9.05E-06,4.2E+01,1.34E-02,ND,002,""
2017/12/29 17:00,-2823 ,-2089 ,3,25.5 ,,26.0 ,,,22.1 ,3.72 ,,23.4 ,31.2 ,13.7 ,23.9 ,23.9 ,23.9 ,19.2 ,24.0 ,16.2 ,23.8 ,,23.2 ,23.5 ,,23.4 ,,,23.9 ,24.0 ,,17.8 ,17.8 ,18.1 ,4.27 ,29.1 ,0.05 ,0.04 ,12.73 ,-,-,498 ,0.50 ,14.81 ,2.05 ,,0.01 ,,9.05E-06,4.2E+01,1.61E-02,ND,002,""
2017/12/29 23:00,-2822 ,-2089 ,3,25.5 ,,26.1 ,,,22.0 ,3.44 ,,23.3 ,31.2 ,13.6 ,23.8 ,23.9 ,23.9 ,19.2 ,24.0 ,16.2 ,23.7 ,,23.2 ,23.5 ,,23.4 ,,,23.8 ,23.9 ,,17.7 ,17.8 ,18.1 ,4.21 ,29.1 ,0.05 ,0.03 ,12.73 ,-,-,498 ,0.50 ,16.13 ,2.06 ,,0.01 ,,9.15E-06,4.2E+01,8.07E-03,ND,002,""
2017/12/30 5:00,-2822 ,-2089 ,3,25.4 ,,26.1 ,,,21.9 ,3.32 ,,23.3 ,31.2 ,13.7 ,23.8 ,23.8 ,23.8 ,19.1 ,24.0 ,16.1 ,23.7 ,,23.1 ,23.5 ,,23.3 ,,,23.8 ,23.9 ,,17.7 ,17.8 ,18.0 ,4.14 ,29.0 ,0.04 ,0.02 ,12.73 ,-,-,498 ,0.50 ,16.31 ,2.06 ,,0.01 ,,9.15E-06,4.2E+01,5.38E-03,ND,002,""
2017/12/30 11:00,-2821 ,-2090 ,3,25.4 ,,26.3 ,,,21.8 ,3.23 ,,23.3 ,31.2 ,13.6 ,23.8 ,23.8 ,23.8 ,19.0 ,23.9 ,16.0 ,23.6 ,,23.1 ,23.4 ,,23.3 ,,,23.8 ,23.8 ,,17.7 ,17.7 ,18.0 ,4.08 ,29.0 ,0.05 ,0.02 ,12.73 ,-,-,498 ,0.50 ,15.94 ,2.05 ,,0.01 ,,9.25E-06,4.3E+01,2.69E-03,ND,002,""
2017/12/30 17:00,-2819 ,-2089 ,3,25.3 ,,26.3 ,,,21.7 ,2.86 ,,23.2 ,31.1 ,13.6 ,23.7 ,23.8 ,23.7 ,19.0 ,23.9 ,16.0 ,23.6 ,,23.1 ,23.4 ,,23.2 ,,,23.7 ,23.8 ,,17.7 ,17.7 ,18.0 ,4.01 ,29.1 ,0.05 ,0.05 ,12.73 ,-,-,498 ,0.50 ,16.59 ,2.05 ,,0.01 ,,9.25E-06,4.3E+01,5.38E-03,ND,002,""
2017/12/30 23:00,-2818 ,-2089 ,3,25.2 ,,26.5 ,,,21.6 ,2.77 ,,23.2 ,31.1 ,13.6 ,23.7 ,23.7 ,23.7 ,18.9 ,23.9 ,15.9 ,23.6 ,,23.0 ,23.3 ,,23.2 ,,,23.7 ,23.7 ,,17.6 ,17.7 ,18.0 ,3.95 ,29.0 ,0.04 ,0.04 ,12.73 ,-,-,498 ,0.50 ,15.94 ,2.05 ,,0.01 ,,9.95E-06,4.3E+01,8.07E-03,ND,002,""
2017/12/31 5:00,-2816 ,-2089 ,3,25.2 ,,26.4 ,,,21.6 ,2.94 ,,23.1 ,31.1 ,13.6 ,23.6 ,23.7 ,23.7 ,18.9 ,23.8 ,15.9 ,23.5 ,,23.0 ,23.3 ,,23.1 ,,,23.6 ,23.6 ,,17.6 ,17.7 ,18.0 ,3.89 ,28.9 ,0.04 ,0.03 ,12.73 ,-,-,498 ,0.50 ,15.47 ,2.05 ,,0.01 ,,9.95E-06,4.2E+01,8.07E-03,ND,002,""
2017/12/31 11:00,-2816 ,-2089 ,3,25.2 ,,26.4 ,,,21.5 ,3.20 ,,23.1 ,31.1 ,13.5 ,23.6 ,23.6 ,23.7 ,18.8 ,23.8 ,15.9 ,23.5 ,,23.0 ,23.3 ,,23.1 ,,,23.7 ,23.7 ,,17.6 ,17.6 ,18.0 ,3.82 ,29.0 ,0.04 ,0.03 ,12.73 ,-,-,498 ,0.50 ,15.75 ,2.05 ,,0.01 ,,9.31E-06,4.3E+01,1.07E-02,ND,002,""
2017/12/31 17:00,-2815 ,-2090 ,3,25.1 ,,26.4 ,,,21.4 ,3.61 ,,23.1 ,31.0 ,13.5 ,23.6 ,23.6 ,23.6 ,18.8 ,23.8 ,15.8 ,23.5 ,,22.9 ,23.2 ,,23.1 ,,,23.6 ,23.6 ,,17.6 ,17.6 ,18.0 ,3.76 ,29.1 ,0.05 ,0.04 ,12.73 ,-,-,498 ,0.50 ,16.13 ,2.05 ,,0.01 ,,9.31E-06,4.3E+01,5.38E-03,ND,002,""
2017/12/31 23:00,-2813 ,-2090 ,3,25.1 ,,26.4 ,,,21.4 ,4.00 ,,23.0 ,30.9 ,13.5 ,23.5 ,23.6 ,23.6 ,18.7 ,23.7 ,15.8 ,23.4 ,,22.9 ,23.1 ,,23.0 ,,,23.5 ,23.5 ,,17.6 ,17.6 ,17.9 ,3.70 ,29.1 ,0.05 ,0.03 ,12.73 ,-,-,498 ,0.50 ,15.84 ,2.05 ,,0.01 ,,9.23E-06,4.2E+01,1.61E-02,ND,002,""
,RPV water level�ifuel range) (A�j,RPV water level�ifuel range) (B�j,Pressure in RPV,FEEDWATER NOZZLE N4B INBOARD(TE-2-3-69D2),SUPPORT SKIRT TOP(TE-2-3-69K1),SUPPORT SKIRT TOP(TE-2-3-69K2),VESSEL BOTTOM ABOVE SKIRT JCT(TE-2-3-69F1),TOP CONTOROL ROD DRIVE HOUSING(TE-2-3-69N1),VESSEL BOTTOM DRAIN(TE-2-106),Pressure in PCV,RPV BELLOWS SEAL AREA(TE-16-114R#2),RPV BELLOWS SEAL AREA(TE-16-114N#1),Blowdown Valves A(TE-2-113A),MSIV leakage detector(2-86A) (TE-27-161),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER HVH2-16A(TE-16-114F#1),SUPPLY AIR D/W COOLER HVH2-16B(TE-16-114G#1),SUPPLY AIR D/W COOLER HVH2-16C(TE-16-114H#1),SUPPLY AIR D/W COOLER HVH2-16C(TE-16-114H#2),SUPPLY AIR D/W COOLER HVH2-16D(TE-16-114J#1),SUPPLY AIR D/W COOLER HVH2-16E(TE-16-114K#1),SUPPLY AIR D/W COOLER HVH2-16E(TE-16-114K#2),PCV Temperature �iTE-16-114W#1�j,PCV Temperature �iTE-16-114W#2�j,PCV Temperature �iTE-16-007�j,PCV Temperature �iTE-16-008�j,Pressure in S/C,S/C Atmosphere temperature(TE-16-114S),Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),FPC skimmer surge tank level,Temperature in SFP,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV,Flow rate of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Dust concentrations in the exhaust gas from the reactor building,Water levels inside PCV were newly added.,"note"
Unit,mm,mm,kPa,��,��,��,��,��,��,kPa,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,MPa(abs),��,��,��,m,��,vol%,vol%,Nm3/h,Nm3/h,kPa,kPa,MPa,Nm3/h,Sv/h,Sv/h,Sv/h,Sv/h,Bq/cm3,Bq/cm3,mSv/h,Bq/cm3,-,""
Instrument condition at the newest time,Continuously monitoring the status,Continuously monitoring the status,,,Instrument failure,,Instrument failure,Instrument failure,Continuously monitoring the status,,Instrument failure,,,,Continuously monitoring the status,,,Continuously monitoring the status,,Continuously monitoring the status,,,,,,,Removed,Removed,,,Instrument failure,Continuously monitoring the status,,,,,,,,,,,,,,Instrument failure,,Instrument failure,,,,,,""
